ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2019 00:00,2,0.000,ALERT,213.06,298.17,59.996,1566100804,"201051344000579","174011545737251",0.00,19.80,0,296.66,299.97,0.0,0.0,0.000,1429296.3,1429296.3,12648,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566100807,766586.00
08/18/2019 00:00,2,0.000,ALERT,213.29,297.26,60.001,1566100804,"201051344001025","174011545737251",0.00,19.30,0,296.36,301.17,0.0,0.0,0.000,1415239.3,1415239.3,12637,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566100808,766587.00
08/18/2019 00:00,2,0.000,ALERT,213.51,297.87,59.985,1566100804,"201051344001093","174011545737251",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,1396353.7,1396353.7,12681,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566100810,766588.00
08/18/2019 00:00,2,0.000,ALERT,213.06,297.87,60.001,1566100804,"201051344000458","174011545737251",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,1409442.4,1409442.4,12637,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566100812,766589.00
08/18/2019 00:00,2,0.000,ALERT,213.29,298.47,59.996,1566100804,"201051344000890","174011545737251",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,1411682.3,1411682.3,12647,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566100814,766590.00
08/18/2019 00:00,2,0.000,ALERT,213.06,297.57,59.975,1566100804,"201051344000988","174011545737251",0.00,19.80,0,293.66,299.37,0.0,0.0,0.000,1064628.3,1064628.3,12635,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566100816,766591.00
08/18/2019 00:00,2,0.000,ALERT,213.96,299.07,59.996,1566100804,"201051344000582","174011545737251",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,1388466.2,1388466.2,12637,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566100818,766592.00
08/18/2019 00:00,2,0.000,ALERT,213.06,298.17,60.001,1566100804,"201051344000868","174011545737251",0.00,19.80,0,296.96,300.27,0.0,0.0,0.000,1396666.1,1396666.1,12639,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566100819,766593.00
08/18/2019 00:00,2,0.000,ALERT,213.51,298.17,60.001,1566100804,"201051344000576","174011545737251",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,1412130.1,1412130.1,12671,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566100821,766594.00
08/18/2019 00:00,2,0.000,ALERT,213.06,297.26,60.001,1566100804,"201051344001158","174011545737251",0.00,19.30,0,295.46,299.07,0.0,0.0,0.000,1389675.5,1389675.5,12635,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566100823,766595.00
08/18/2019 00:00,2,0.000,ALERT,213.74,297.57,59.996,1566100804,"201051344000917","174011545737251",0.00,20.30,0,295.76,299.97,0.0,0.0,0.000,1405910.1,1405910.1,12680,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566100825,766596.00
08/18/2019 00:00,2,0.000,ALERT,213.74,297.57,59.996,1566100804,"201051344000417","174011545737251",0.00,20.00,0,296.36,299.97,0.0,0.0,0.000,1106035.3,1106035.3,12679,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566100827,766597.00
08/18/2019 00:00,2,0.000,ALERT,213.96,298.47,59.990,1566100804,"201051344000685","174011545737251",0.00,19.80,0,296.66,300.57,0.0,0.0,0.000,1411611.9,1411611.9,12654,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566100828,766598.00
08/18/2019 00:00,2,0.000,ALERT,213.74,297.57,60.006,1566100804,"201051344000651","174011545737251",0.00,19.00,0,296.36,300.27,0.0,0.0,0.000,1406573.5,1406573.5,12642,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566100830,766599.00
08/18/2019 00:00,2,0.000,ALERT,213.06,298.47,59.964,1566100804,"201051344000594","174011545737251",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,1415887.6,1415887.6,12646,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566100832,766600.00
08/18/2019 00:00,2,0.000,ALERT,213.29,297.57,59.985,1566100804,"201051344000469","174011545737251",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,1396440.6,1396440.6,12661,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566100834,766601.00
08/18/2019 00:00,2,0.000,ALERT,213.96,298.47,60.001,1566100804,"201051344000585","174011545737251",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,1423015.5,1423015.5,12635,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566100836,766602.00
08/18/2019 00:00,2,0.000,ALERT,213.96,297.87,59.996,1566100804,"201051344000853","174011545737251",0.00,19.50,0,295.76,299.67,0.0,0.0,0.000,1419056.3,1419056.3,12653,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566100838,766603.00
08/18/2019 00:00,2,0.000,ALERT,213.96,298.77,59.996,1566100804,"201051344001145","174011545737251",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,1420735.8,1420735.8,12675,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566100839,766604.00
08/18/2019 00:00,2,0.000,ALERT,213.74,298.47,60.006,1566100804,"201051344000438","174011545737251",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,1414267.7,1414267.7,12646,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566100841,766605.00
08/18/2019 00:00,2,0.000,ALERT,213.51,298.47,60.033,1566100804,"201051344001135","174011545737251",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,1402300.8,1402300.8,12628,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566100843,766606.00
08/18/2019 00:00,2,0.000,ALERT,213.29,298.17,60.001,1566100804,"201051344000983","174011545737251",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,1417424.4,1417424.4,12641,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566100845,766607.00
08/18/2019 00:00,2,0.000,ALERT,213.74,298.17,59.996,1566100804,"201051344001203","174011545737251",0.00,19.50,0,296.66,302.37,0.0,0.0,0.000,1410568.7,1410568.7,12657,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566100847,766608.00
08/18/2019 00:00,2,0.000,ALERT,213.74,298.77,59.990,1566100804,"201051344001230","174011545737251",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,1404440.3,1404440.3,12695,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566100849,766609.00
08/18/2019 00:00,2,0.000,ALERT,213.29,298.17,59.985,1566100804,"201051344000646","174011545737251",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,1398583.8,1398583.8,12656,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566100851,766610.00
08/18/2019 00:00,2,0.000,ALERT,213.51,297.57,59.985,1566100804,"201051344000867","174011545737251",0.00,20.00,0,295.76,299.97,0.0,0.0,0.000,1394472.4,1394472.4,12667,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566100853,766611.00
08/18/2019 00:00,2,0.000,ALERT,213.74,297.57,60.012,1566100804,"201051344000633","174011545737251",0.00,19.50,0,293.96,298.77,0.0,0.0,0.000,1390931.1,1390931.1,12674,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566100855,766612.00
08/18/2019 00:00,2,0.000,ALERT,213.29,298.47,59.990,1566100804,"201051344000955","174011545737251",0.00,19.80,0,296.96,300.57,0.0,0.0,0.000,1419387.1,1419387.1,12658,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566100856,766613.00
08/18/2019 00:00,2,0.000,ALERT,213.51,297.26,59.990,1566100804,"201051344000648","174011545737251",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,1404161.8,1404161.8,12643,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566100858,766614.00
08/18/2019 00:00,2,0.000,ALERT,213.74,297.57,60.001,1566100804,"201051344000645","174011545737251",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,1410167.9,1410167.9,12650,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566100860,766615.00
08/18/2019 00:00,2,0.000,ALERT,213.29,298.47,59.990,1566100804,"201051344000569","174011545737251",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,1427737.6,1427737.6,12638,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566100862,766616.00
08/18/2019 00:00,2,0.000,ALERT,213.29,296.96,59.996,1566100804,"179051228000119","174011545737251",0.00,21.50,0,293.96,298.77,0.0,0.0,0.000,213319.5,213319.5,12756,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566100864,766617.00
08/18/2019 00:15,2,0.000,ALERT,213.29,299.07,59.990,1566101704,"201051344000579","174011545737251",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,1429296.3,1429296.3,12650,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566101706,766618.00
08/18/2019 00:15,2,0.000,ALERT,213.29,297.87,59.996,1566101704,"201051344001025","174011545737251",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,1415239.3,1415239.3,12639,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566101708,766619.00
08/18/2019 00:15,2,0.000,ALERT,213.51,298.47,59.990,1566101704,"201051344001093","174011545737251",0.00,20.00,0,295.76,299.37,0.0,0.0,0.000,1396353.7,1396353.7,12683,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566101710,766620.00
08/18/2019 00:15,2,0.000,ALERT,213.29,298.77,60.028,1566101704,"201051344000458","174011545737251",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,1409442.4,1409442.4,12639,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566101712,766621.00
08/18/2019 00:15,2,0.000,ALERT,213.29,298.77,59.996,1566101704,"201051344000890","174011545737251",0.00,20.00,0,296.36,300.57,0.0,0.0,0.000,1411682.3,1411682.3,12649,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566101714,766622.00
08/18/2019 00:15,2,0.000,ALERT,213.29,298.77,59.996,1566101704,"201051344000988","174011545737251",0.00,19.80,0,293.36,299.37,0.0,0.0,0.000,1064628.3,1064628.3,12637,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566101716,766623.00
08/18/2019 00:15,2,0.000,ALERT,213.96,299.37,60.001,1566101704,"201051344000582","174011545737251",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,1388466.2,1388466.2,12639,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566101717,766624.00
08/18/2019 00:15,2,0.000,ALERT,213.29,299.07,59.996,1566101704,"201051344000868","174011545737251",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,1396666.1,1396666.1,12641,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566101719,766625.00
08/18/2019 00:15,2,0.000,ALERT,213.96,299.07,60.006,1566101704,"201051344000576","174011545737251",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,1412130.1,1412130.1,12673,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566101721,766626.00
08/18/2019 00:15,2,0.000,ALERT,213.51,298.47,60.006,1566101704,"201051344001158","174011545737251",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1389675.5,1389675.5,12637,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566101723,766627.00
08/18/2019 00:15,2,0.000,ALERT,213.51,297.87,60.006,1566101704,"201051344000917","174011545737251",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,1405910.1,1405910.1,12682,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566101725,766628.00
08/18/2019 00:15,2,0.000,ALERT,213.74,297.87,60.001,1566101704,"201051344000417","174011545737251",0.00,19.80,0,295.46,298.77,0.0,0.0,0.000,1106035.3,1106035.3,12681,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566101727,766629.00
08/18/2019 00:15,2,0.000,ALERT,213.74,298.47,60.001,1566101704,"201051344000685","174011545737251",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,1411611.9,1411611.9,12656,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566101729,766630.00
08/18/2019 00:15,2,0.000,ALERT,213.51,297.87,60.001,1566101704,"201051344000651","174011545737251",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,1406573.5,1406573.5,12644,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566101730,766631.00
08/18/2019 00:15,2,0.000,ALERT,213.29,299.37,60.006,1566101704,"201051344000594","174011545737251",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,1415887.6,1415887.6,12648,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566101732,766632.00
08/18/2019 00:15,2,0.000,ALERT,213.51,298.47,59.980,1566101704,"201051344000469","174011545737251",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,1396440.6,1396440.6,12663,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566101734,766633.00
08/18/2019 00:15,2,0.000,ALERT,213.74,298.47,60.006,1566101704,"201051344000585","174011545737251",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,1423015.5,1423015.5,12637,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566101736,766634.00
08/18/2019 00:15,2,0.000,ALERT,213.96,298.47,60.049,1566101704,"201051344000853","174011545737251",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,1419056.3,1419056.3,12655,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566101738,766635.00
08/18/2019 00:15,2,0.000,ALERT,213.74,298.77,60.017,1566101704,"201051344001145","174011545737251",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,1420735.8,1420735.8,12677,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566101740,766636.00
08/18/2019 00:15,2,0.000,ALERT,213.74,298.47,60.006,1566101704,"201051344000438","174011545737251",0.00,19.30,0,296.66,299.97,0.0,0.0,0.000,1414267.7,1414267.7,12648,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566101742,766637.00
08/18/2019 00:15,2,0.000,ALERT,213.29,298.47,60.001,1566101704,"201051344001135","174011545737251",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,1402300.8,1402300.8,12630,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566101744,766638.00
08/18/2019 00:15,2,0.000,ALERT,213.29,298.77,59.985,1566101704,"201051344000983","174011545737251",0.00,19.80,0,296.36,300.27,0.0,0.0,0.000,1417424.4,1417424.4,12643,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566101745,766639.00
08/18/2019 00:15,2,0.000,ALERT,213.51,298.47,60.012,1566101704,"201051344001203","174011545737251",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,1410568.7,1410568.7,12659,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566101747,766640.00
08/18/2019 00:15,2,0.000,ALERT,213.29,298.77,59.985,1566101704,"201051344001230","174011545737251",0.00,19.50,0,296.66,299.97,0.0,0.0,0.000,1404440.3,1404440.3,12697,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566101749,766641.00
08/18/2019 00:15,2,0.000,ALERT,213.06,298.17,59.996,1566101704,"201051344000646","174011545737251",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,1398583.8,1398583.8,12658,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566101751,766642.00
08/18/2019 00:15,2,0.000,ALERT,213.74,298.47,60.001,1566101704,"201051344000867","174011545737251",0.00,20.00,0,295.16,300.27,0.0,0.0,0.000,1394472.4,1394472.4,12669,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566101753,766643.00
08/18/2019 00:15,2,0.000,ALERT,213.96,298.17,60.028,1566101704,"201051344000633","174011545737251",0.00,19.30,0,293.96,299.07,0.0,0.0,0.000,1390931.1,1390931.1,12676,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566101755,766644.00
08/18/2019 00:15,2,0.000,ALERT,213.29,298.77,60.006,1566101704,"201051344000955","174011545737251",0.00,19.50,0,296.36,299.67,0.0,0.0,0.000,1419387.1,1419387.1,12660,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566101756,766645.00
08/18/2019 00:15,2,0.000,ALERT,213.74,297.87,59.990,1566101704,"201051344000648","174011545737251",0.00,19.30,0,295.46,299.97,0.0,0.0,0.000,1404161.8,1404161.8,12645,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566101758,766646.00
08/18/2019 00:15,2,0.000,ALERT,213.74,298.47,60.006,1566101704,"201051344000645","174011545737251",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,1410167.9,1410167.9,12652,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566101760,766647.00
08/18/2019 00:15,2,0.000,ALERT,213.51,299.07,59.996,1566101704,"201051344000569","174011545737251",0.00,19.50,0,296.66,300.57,0.0,0.0,0.000,1427737.6,1427737.6,12640,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566101762,766648.00
08/18/2019 00:15,2,0.000,ALERT,213.51,297.87,59.964,1566101704,"179051228000119","174011545737251",0.00,21.30,0,293.66,299.37,0.0,0.0,0.000,213319.5,213319.5,12758,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566101764,766649.00
08/18/2019 00:30,2,0.000,ALERT,212.83,298.17,60.017,1566102604,"201051344000579","174011545737251",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,1429296.3,1429296.3,12653,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566102607,766650.00
08/18/2019 00:30,2,0.000,ALERT,213.51,297.26,59.953,1566102604,"201051344001025","174011545737251",0.00,19.00,0,295.46,301.17,0.0,0.0,0.000,1415239.3,1415239.3,12641,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566102609,766651.00
08/18/2019 00:30,2,0.000,ALERT,213.74,297.87,59.980,1566102604,"201051344001093","174011545737251",0.00,19.80,0,296.06,300.27,0.0,0.0,0.000,1396353.7,1396353.7,12685,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566102611,766652.00
08/18/2019 00:30,2,0.000,ALERT,212.61,297.26,60.033,1566102604,"201051344000458","174011545737251",0.00,19.80,0,296.06,301.17,0.0,0.0,0.000,1409442.4,1409442.4,12641,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566102612,766653.00
08/18/2019 00:30,2,0.000,ALERT,213.29,298.17,59.990,1566102604,"201051344000890","174011545737251",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,1411682.3,1411682.3,12651,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566102614,766654.00
08/18/2019 00:30,2,0.000,ALERT,212.61,297.26,59.990,1566102604,"201051344000988","174011545737251",0.00,19.50,0,293.36,299.97,0.0,0.0,0.000,1064628.3,1064628.3,12639,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566102616,766655.00
08/18/2019 00:30,2,0.000,ALERT,213.96,298.77,59.996,1566102604,"201051344000582","174011545737251",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,1388466.2,1388466.2,12641,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566102618,766656.00
08/18/2019 00:30,2,0.000,ALERT,212.61,297.57,59.990,1566102604,"201051344000868","174011545737251",0.00,19.30,0,296.36,301.17,0.0,0.0,0.000,1396666.1,1396666.1,12643,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566102620,766657.00
08/18/2019 00:30,2,0.000,ALERT,213.29,297.87,60.022,1566102604,"201051344000576","174011545737251",0.00,19.30,0,295.76,300.57,0.0,0.0,0.000,1412130.1,1412130.1,12675,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566102622,766658.00
08/18/2019 00:30,2,0.000,ALERT,212.83,296.96,59.964,1566102604,"201051344001158","174011545737251",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,1389675.5,1389675.5,12639,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566102623,766659.00
08/18/2019 00:30,2,0.000,ALERT,213.74,297.57,59.990,1566102604,"201051344000917","174011545737251",0.00,20.00,0,294.86,299.97,0.0,0.0,0.000,1405910.1,1405910.1,12684,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566102625,766660.00
08/18/2019 00:30,2,0.000,ALERT,213.74,297.26,60.006,1566102604,"201051344000417","174011545737251",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,1106035.3,1106035.3,12683,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566102627,766661.00
08/18/2019 00:30,2,0.000,ALERT,213.96,297.87,59.996,1566102604,"201051344000685","174011545737251",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,1411611.9,1411611.9,12658,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566102629,766662.00
08/18/2019 00:30,2,0.000,ALERT,213.74,297.26,59.996,1566102604,"201051344000651","174011545737251",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,1406573.5,1406573.5,12646,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566102631,766663.00
08/18/2019 00:30,2,0.000,ALERT,212.61,297.87,59.975,1566102604,"201051344000594","174011545737251",0.00,19.50,0,295.46,300.87,0.0,0.0,0.000,1415887.6,1415887.6,12650,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566102632,766664.00
08/18/2019 00:30,2,0.000,ALERT,212.83,296.96,59.964,1566102604,"201051344000469","174011545737251",0.00,18.70,0,294.56,299.97,0.0,0.0,0.000,1396440.6,1396440.6,12665,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566102634,766665.00
08/18/2019 00:30,2,0.000,ALERT,213.74,298.17,60.012,1566102604,"201051344000585","174011545737251",0.00,19.50,0,295.46,300.57,0.0,0.0,0.000,1423015.5,1423015.5,12639,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566102636,766666.00
08/18/2019 00:30,2,0.000,ALERT,213.29,297.26,59.990,1566102604,"201051344000853","174011545737251",0.00,19.30,0,296.06,300.57,0.0,0.0,0.000,1419056.3,1419056.3,12657,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566102638,766667.00
08/18/2019 00:30,2,0.000,ALERT,213.96,298.47,59.996,1566102604,"201051344001145","174011545737251",0.00,19.30,0,296.36,301.17,0.0,0.0,0.000,1420735.8,1420735.8,12679,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566102640,766668.00
08/18/2019 00:30,2,0.000,ALERT,213.74,297.87,59.990,1566102604,"201051344000438","174011545737251",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,1414267.7,1414267.7,12650,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566102642,766669.00
08/18/2019 00:30,2,0.000,ALERT,213.29,297.87,59.943,1566102604,"201051344001135","174011545737251",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,1402300.8,1402300.8,12632,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566102644,766670.00
08/18/2019 00:30,2,0.000,ALERT,212.83,297.57,59.990,1566102604,"201051344000983","174011545737251",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,1417424.4,1417424.4,12645,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566102646,766671.00
08/18/2019 00:30,2,0.000,ALERT,213.51,297.57,60.033,1566102604,"201051344001203","174011545737251",0.00,19.30,0,295.76,302.07,0.0,0.0,0.000,1410568.7,1410568.7,12661,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566102648,766672.00
08/18/2019 00:30,2,0.000,ALERT,213.51,298.47,59.990,1566102604,"201051344001230","174011545737251",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,1404440.3,1404440.3,12699,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566102650,766673.00
08/18/2019 00:30,2,0.000,ALERT,213.06,297.57,59.990,1566102604,"201051344000646","174011545737251",0.00,19.30,0,295.16,300.27,0.0,0.0,0.000,1398583.8,1398583.8,12660,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566102652,766674.00
08/18/2019 00:30,2,0.000,ALERT,213.06,296.96,60.038,1566102604,"201051344000867","174011545737251",0.00,19.80,0,295.76,300.87,0.0,0.0,0.000,1394472.4,1394472.4,12671,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566102653,766675.00
08/18/2019 00:30,2,0.000,ALERT,213.29,296.96,59.996,1566102604,"201051344000633","174011545737251",0.00,19.30,0,293.96,299.67,0.0,0.0,0.000,1390931.1,1390931.1,12678,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566102655,766676.00
08/18/2019 00:30,2,0.000,ALERT,213.06,297.57,59.996,1566102604,"201051344000955","174011545737251",0.00,19.50,0,295.76,300.27,0.0,0.0,0.000,1419387.1,1419387.1,12662,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566102657,766677.00
08/18/2019 00:30,2,0.000,ALERT,212.83,296.66,59.990,1566102604,"201051344000648","174011545737251",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,1404161.8,1404161.8,12647,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566102659,766678.00
08/18/2019 00:30,2,0.000,ALERT,213.29,297.26,59.996,1566102604,"201051344000645","174011545737251",0.00,19.80,0,295.76,300.27,0.0,0.0,0.000,1410167.9,1410167.9,12654,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566102661,766679.00
08/18/2019 00:30,2,0.000,ALERT,212.83,297.87,59.990,1566102604,"201051344000569","174011545737251",0.00,19.30,0,296.36,301.17,0.0,0.0,0.000,1427737.6,1427737.6,12642,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566102662,766680.00
08/18/2019 00:30,2,0.000,ALERT,212.83,296.66,59.985,1566102604,"179051228000119","174011545737251",0.00,21.00,0,294.26,299.67,0.0,0.0,0.000,213319.5,213319.5,12760,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566102664,766681.00
08/18/2019 00:45,2,0.000,ALERT,212.16,297.57,59.953,1566103504,"201051344000579","174011545737251",0.00,19.30,0,284.04,299.67,0.0,0.0,0.000,1429296.3,1429296.3,12655,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566103507,766682.00
08/18/2019 00:45,2,0.000,ALERT,212.38,296.36,60.001,1566103504,"201051344001025","174011545737251",0.00,18.70,0,283.14,299.97,0.0,0.0,0.000,1415239.3,1415239.3,12644,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566103509,766683.00
08/18/2019 00:45,2,0.000,ALERT,212.61,296.96,59.996,1566103504,"201051344001093","174011545737251",0.00,19.80,0,283.44,298.77,0.0,0.0,0.000,1396353.7,1396353.7,12687,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566103511,766684.00
08/18/2019 00:45,2,0.000,ALERT,212.16,297.26,59.996,1566103504,"201051344000458","174011545737251",0.00,19.80,0,283.44,299.37,0.0,0.0,0.000,1409442.4,1409442.4,12643,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566103513,766685.00
08/18/2019 00:45,2,0.000,ALERT,212.61,297.26,60.001,1566103504,"201051344000890","174011545737251",0.00,19.50,0,284.34,300.27,0.0,0.0,0.000,1411682.3,1411682.3,12653,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566103514,766686.00
08/18/2019 00:45,2,0.000,ALERT,212.16,296.96,59.953,1566103504,"201051344000988","174011545737251",0.00,19.30,0,281.33,298.47,0.0,0.0,0.000,1064628.3,1064628.3,12641,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566103516,766687.00
08/18/2019 00:45,2,0.000,ALERT,213.06,297.87,59.985,1566103504,"201051344000582","174011545737251",0.00,19.00,0,284.04,299.67,0.0,0.0,0.000,1388466.2,1388466.2,12643,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566103518,766688.00
08/18/2019 00:45,2,0.000,ALERT,212.16,297.57,59.996,1566103504,"201051344000868","174011545737251",0.00,19.00,0,284.04,299.37,0.0,0.0,0.000,1396666.1,1396666.1,12645,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566103520,766689.00
08/18/2019 00:45,2,0.000,ALERT,212.83,297.57,60.001,1566103504,"201051344000576","174011545737251",0.00,18.70,0,283.74,298.77,0.0,0.0,0.000,1412130.1,1412130.1,12677,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566103522,766690.00
08/18/2019 00:45,2,0.000,ALERT,212.38,296.96,60.028,1566103504,"201051344001158","174011545737251",0.00,18.70,0,283.14,298.47,0.0,0.0,0.000,1389675.5,1389675.5,12641,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566103524,766691.00
08/18/2019 00:45,2,0.000,ALERT,212.83,296.66,60.001,1566103504,"201051344000917","174011545737251",0.00,19.80,0,282.24,298.47,0.0,0.0,0.000,1405910.1,1405910.1,12686,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566103526,766692.00
08/18/2019 00:45,2,0.000,ALERT,212.83,296.36,59.996,1566103504,"201051344000417","174011545737251",0.00,19.50,0,282.84,298.77,0.0,0.0,0.000,1106035.3,1106035.3,12685,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566103528,766693.00
08/18/2019 00:45,2,0.000,ALERT,213.06,297.26,60.038,1566103504,"201051344000685","174011545737251",0.00,19.30,0,283.44,299.37,0.0,0.0,0.000,1411611.9,1411611.9,12660,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566103530,766694.00
08/18/2019 00:45,2,0.000,ALERT,212.83,296.66,59.990,1566103504,"201051344000651","174011545737251",0.00,18.30,0,283.14,298.77,0.0,0.0,0.000,1406573.5,1406573.5,12648,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566103531,766695.00
08/18/2019 00:45,2,0.000,ALERT,212.16,297.87,59.996,1566103504,"201051344000594","174011545737251",0.00,19.50,0,283.44,299.07,0.0,0.0,0.000,1415887.6,1415887.6,12652,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566103533,766696.00
08/18/2019 00:45,2,0.000,ALERT,212.38,296.96,59.990,1566103504,"201051344000469","174011545737251",0.00,18.30,0,282.84,298.47,0.0,0.0,0.000,1396440.6,1396440.6,12667,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566103535,766697.00
08/18/2019 00:45,2,0.000,ALERT,213.06,297.57,59.969,1566103504,"201051344000585","174011545737251",0.00,19.30,0,282.84,299.37,0.0,0.0,0.000,1423015.5,1423015.5,12641,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566103537,766698.00
08/18/2019 00:45,2,0.000,ALERT,212.83,297.26,59.964,1566103504,"201051344000853","174011545737251",0.00,19.00,0,283.44,299.07,0.0,0.0,0.000,1419056.3,1419056.3,12659,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566103539,766699.00
08/18/2019 00:45,2,0.000,ALERT,213.29,297.87,59.996,1566103504,"201051344001145","174011545737251",0.00,19.00,0,284.34,299.97,0.0,0.0,0.000,1420735.8,1420735.8,12681,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566103541,766700.00
08/18/2019 00:45,2,0.000,ALERT,213.06,297.26,59.990,1566103504,"201051344000438","174011545737251",0.00,19.00,0,283.74,299.67,0.0,0.0,0.000,1414267.7,1414267.7,12652,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566103543,766701.00
08/18/2019 00:45,2,0.000,ALERT,212.61,297.26,60.033,1566103504,"201051344001135","174011545737251",0.00,19.00,0,283.74,299.67,0.0,0.0,0.000,1402300.8,1402300.8,12634,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566103545,766702.00
08/18/2019 00:45,2,0.000,ALERT,212.38,297.57,59.985,1566103504,"201051344000983","174011545737251",0.00,19.30,0,283.74,299.07,0.0,0.0,0.000,1417424.4,1417424.4,12647,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566103546,766703.00
08/18/2019 00:45,2,0.000,ALERT,213.06,296.96,60.022,1566103504,"201051344001203","174011545737251",0.00,19.30,0,283.74,301.17,0.0,0.0,0.000,1410568.7,1410568.7,12663,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566103548,766704.00
08/18/2019 00:45,2,0.000,ALERT,212.83,297.87,60.001,1566103504,"201051344001230","174011545737251",0.00,19.00,0,283.74,299.67,0.0,0.0,0.000,1404440.3,1404440.3,12701,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566103550,766705.00
08/18/2019 00:45,2,0.000,ALERT,212.38,296.96,59.985,1566103504,"201051344000646","174011545737251",0.00,19.00,0,282.84,298.77,0.0,0.0,0.000,1398583.8,1398583.8,12662,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566103552,766706.00
08/18/2019 00:45,2,0.000,ALERT,212.61,297.26,60.012,1566103504,"201051344000867","174011545737251",0.00,19.80,0,283.44,299.37,0.0,0.0,0.000,1394472.4,1394472.4,12673,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566103554,766707.00
08/18/2019 00:45,2,0.000,ALERT,213.06,296.66,59.975,1566103504,"201051344000633","174011545737251",0.00,19.00,0,281.94,298.17,0.0,0.0,0.000,1390931.1,1390931.1,12680,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566103556,766708.00
08/18/2019 00:45,2,0.000,ALERT,212.61,297.57,59.990,1566103504,"201051344000955","174011545737251",0.00,19.30,0,283.44,299.07,0.0,0.0,0.000,1419387.1,1419387.1,12664,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566103557,766709.00
08/18/2019 00:45,2,0.000,ALERT,212.61,296.66,59.975,1566103504,"201051344000648","174011545737251",0.00,18.70,0,282.84,298.77,0.0,0.0,0.000,1404161.8,1404161.8,12649,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566103559,766710.00
08/18/2019 00:45,2,0.000,ALERT,212.83,296.96,59.990,1566103504,"201051344000645","174011545737251",0.00,19.50,0,283.14,298.77,0.0,0.0,0.000,1410167.9,1410167.9,12656,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566103561,766711.00
08/18/2019 00:45,2,0.000,ALERT,212.38,297.87,59.996,1566103504,"201051344000569","174011545737251",0.00,19.30,0,283.74,299.37,0.0,0.0,0.000,1427737.6,1427737.6,12644,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566103563,766712.00
08/18/2019 00:45,2,0.000,ALERT,212.61,296.66,60.006,1566103504,"179051228000119","174011545737251",0.00,21.00,0,282.54,298.47,0.0,0.0,0.000,213319.5,213319.5,12762,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566103565,766713.00
08/18/2019 01:00,2,0.000,ALERT,211.70,297.57,59.964,1566104404,"201051344000579","174011545737251",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,1429296.3,1429296.3,12657,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566104407,766714.00
08/18/2019 01:00,2,0.000,ALERT,211.93,295.76,59.975,1566104404,"201051344001025","174011545737251",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,1415239.3,1415239.3,12646,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566104408,766715.00
08/18/2019 01:00,2,0.000,ALERT,211.93,296.36,59.996,1566104404,"201051344001093","174011545737251",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,1396353.7,1396353.7,12690,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566104411,766716.00
08/18/2019 01:00,2,0.000,ALERT,211.70,297.26,59.948,1566104404,"201051344000458","174011545737251",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,1409442.4,1409442.4,12646,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566104413,766717.00
08/18/2019 01:00,2,0.000,ALERT,211.93,296.66,59.980,1566104404,"201051344000890","174011545737251",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,1411682.3,1411682.3,12656,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566104416,766718.00
08/18/2019 01:00,2,0.000,ALERT,211.70,296.96,59.980,1566104404,"201051344000988","174011545737251",0.00,19.00,0,292.76,298.77,0.0,0.0,0.000,1064628.3,1064628.3,12644,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566104418,766719.00
08/18/2019 01:00,2,0.000,ALERT,212.38,297.26,59.985,1566104404,"201051344000582","174011545737251",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,1388466.2,1388466.2,12646,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566104421,766720.00
08/18/2019 01:00,2,0.000,ALERT,211.70,297.57,59.985,1566104404,"201051344000868","174011545737251",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,1396666.1,1396666.1,12648,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566104423,766721.00
08/18/2019 01:00,2,0.000,ALERT,212.16,297.57,59.975,1566104404,"201051344000576","174011545737251",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,1412130.1,1412130.1,12679,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566104425,766722.00
08/18/2019 01:00,2,0.000,ALERT,211.93,296.66,59.975,1566104404,"201051344001158","174011545737251",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,1389675.5,1389675.5,12643,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566104427,766723.00
08/18/2019 01:00,2,0.000,ALERT,211.93,295.76,59.985,1566104404,"201051344000917","174011545737251",0.00,19.50,0,293.96,297.87,0.0,0.0,0.000,1405910.1,1405910.1,12688,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566104429,766724.00
08/18/2019 01:00,2,0.000,ALERT,212.16,295.76,59.975,1566104404,"201051344000417","174011545737251",0.00,19.30,0,294.56,298.17,0.0,0.0,0.000,1106035.3,1106035.3,12687,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566104430,766725.00
08/18/2019 01:00,2,0.000,ALERT,212.16,296.36,59.975,1566104404,"201051344000685","174011545737251",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,1411611.9,1411611.9,12662,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566104432,766726.00
08/18/2019 01:00,2,0.000,ALERT,212.16,295.76,60.001,1566104404,"201051344000651","174011545737251",0.00,18.00,0,294.86,298.17,0.0,0.0,0.000,1406573.5,1406573.5,12650,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566104434,766727.00
08/18/2019 01:00,2,0.000,ALERT,211.70,297.57,59.969,1566104404,"201051344000594","174011545737251",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,1415887.6,1415887.6,12654,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566104436,766728.00
08/18/2019 01:00,2,0.000,ALERT,211.93,296.96,59.990,1566104404,"201051344000469","174011545737251",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,1396440.6,1396440.6,12669,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566104438,766729.00
