ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2019 01:00,2,0.000,ALERT,212.16,296.36,59.975,1566104404,"201051344000585","174011545737251",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,1423015.5,1423015.5,12643,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566104440,766730.00
08/18/2019 01:00,2,0.000,ALERT,212.38,296.96,59.975,1566104404,"201051344000853","174011545737251",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,1419056.3,1419056.3,12661,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566104441,766731.00
08/18/2019 01:00,2,0.000,ALERT,212.38,296.66,59.969,1566104404,"201051344001145","174011545737251",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,1420735.8,1420735.8,12683,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566104443,766732.00
08/18/2019 01:00,2,0.000,ALERT,212.16,296.36,59.985,1566104404,"201051344000438","174011545737251",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,1414267.7,1414267.7,12654,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566104445,766733.00
08/18/2019 01:00,2,0.000,ALERT,211.70,296.06,59.975,1566104404,"201051344001135","174011545737251",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,1402300.8,1402300.8,12636,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566104447,766734.00
08/18/2019 01:00,2,0.000,ALERT,211.93,297.26,59.980,1566104404,"201051344000983","174011545737251",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,1417424.4,1417424.4,12649,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566104449,766735.00
08/18/2019 01:00,2,0.000,ALERT,211.93,296.06,59.980,1566104404,"201051344001203","174011545737251",0.00,19.00,0,295.16,300.57,0.0,0.0,0.000,1410568.7,1410568.7,12665,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566104451,766736.00
08/18/2019 01:00,2,0.000,ALERT,211.93,296.66,59.985,1566104404,"201051344001230","174011545737251",0.00,18.70,0,295.46,298.77,0.0,0.0,0.000,1404440.3,1404440.3,12703,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566104453,766737.00
08/18/2019 01:00,2,0.000,ALERT,211.48,296.06,59.985,1566104404,"201051344000646","174011545737251",0.00,18.70,0,294.56,298.47,0.0,0.0,0.000,1398583.8,1398583.8,12664,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566104455,766738.00
08/18/2019 01:00,2,0.000,ALERT,212.16,296.96,59.964,1566104404,"201051344000867","174011545737251",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,1394472.4,1394472.4,12675,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566104457,766739.00
08/18/2019 01:00,2,0.000,ALERT,212.38,296.66,59.990,1566104404,"201051344000633","174011545737251",0.00,18.70,0,293.36,298.17,0.0,0.0,0.000,1390931.1,1390931.1,12682,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566104458,766740.00
08/18/2019 01:00,2,0.000,ALERT,211.48,296.36,59.996,1566104404,"201051344000955","174011545737251",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,1419387.1,1419387.1,12666,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566104460,766741.00
08/18/2019 01:00,2,0.000,ALERT,211.93,296.36,59.990,1566104404,"201051344000648","174011545737251",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,1404161.8,1404161.8,12651,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566104462,766742.00
08/18/2019 01:00,2,0.000,ALERT,212.16,296.96,59.996,1566104404,"201051344000645","174011545737251",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,1410167.9,1410167.9,12658,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566104464,766743.00
08/18/2019 01:00,2,0.000,ALERT,211.93,297.57,59.980,1566104404,"201051344000569","174011545737251",0.00,19.00,0,296.06,299.67,0.0,0.0,0.000,1427737.6,1427737.6,12646,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566104466,766744.00
08/18/2019 01:00,2,0.000,ALERT,211.93,296.36,59.980,1566104404,"179051228000119","174011545737251",0.00,20.70,0,293.66,298.47,0.0,0.0,0.000,213319.5,213319.5,12764,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566104467,766745.00
08/18/2019 01:15,2,0.000,ALERT,213.96,302.37,59.990,1566105304,"201051344000579","174011545737251",0.00,19.00,0,295.76,304.78,0.0,0.0,0.000,1429296.3,1429296.3,12659,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566105307,766746.00
08/18/2019 01:15,2,0.000,ALERT,213.29,299.37,60.006,1566105304,"201051344001025","174011545737251",0.00,18.30,0,293.96,302.98,0.0,0.0,0.000,1415239.3,1415239.3,12648,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566105308,766747.00
08/18/2019 01:15,2,0.000,ALERT,213.51,299.97,59.990,1566105304,"201051344001093","174011545737251",0.00,19.30,0,294.26,302.37,0.0,0.0,0.000,1396353.7,1396353.7,12692,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566105310,766748.00
08/18/2019 01:15,2,0.000,ALERT,213.96,302.37,59.990,1566105304,"201051344000458","174011545737251",0.00,19.30,0,295.16,305.08,0.0,0.0,0.000,1409442.4,1409442.4,12648,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566105312,766749.00
08/18/2019 01:15,2,0.000,ALERT,213.29,300.57,59.996,1566105304,"201051344000890","174011545737251",0.00,19.00,0,294.86,303.58,0.0,0.0,0.000,1411682.3,1411682.3,12658,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566105314,766750.00
08/18/2019 01:15,2,0.000,ALERT,213.96,302.07,59.990,1566105304,"201051344000988","174011545737251",0.00,18.70,0,292.76,303.88,0.0,0.0,0.000,1064628.3,1064628.3,12646,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566105316,766751.00
08/18/2019 01:15,2,0.000,ALERT,213.74,300.87,59.990,1566105304,"201051344000582","174011545737251",0.00,18.30,0,294.86,303.28,0.0,0.0,0.000,1388466.2,1388466.2,12648,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566105318,766752.00
08/18/2019 01:15,2,0.000,ALERT,213.96,302.98,60.001,1566105304,"201051344000868","174011545737251",0.00,18.70,0,295.76,305.08,0.0,0.0,0.000,1396666.1,1396666.1,12650,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566105319,766753.00
08/18/2019 01:15,2,0.000,ALERT,214.41,302.68,59.996,1566105304,"201051344000576","174011545737251",0.00,18.30,0,295.16,304.18,0.0,0.0,0.000,1412130.1,1412130.1,12681,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566105321,766754.00
08/18/2019 01:15,2,0.000,ALERT,213.96,302.07,59.953,1566105304,"201051344001158","174011545737251",0.00,18.30,0,294.56,303.58,0.0,0.0,0.000,1389675.5,1389675.5,12645,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566105323,766755.00
08/18/2019 01:15,2,0.000,ALERT,213.51,299.67,60.017,1566105304,"201051344000917","174011545737251",0.00,19.30,0,293.06,302.07,0.0,0.0,0.000,1405910.1,1405910.1,12690,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566105325,766756.00
08/18/2019 01:15,2,0.000,ALERT,213.51,299.37,59.969,1566105304,"201051344000417","174011545737251",0.00,19.00,0,293.36,302.07,0.0,0.0,0.000,1106035.3,1106035.3,12689,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566105327,766757.00
08/18/2019 01:15,2,0.000,ALERT,213.74,300.27,60.001,1566105304,"201051344000685","174011545737251",0.00,18.70,0,294.26,302.68,0.0,0.0,0.000,1411611.9,1411611.9,12664,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566105328,766758.00
08/18/2019 01:15,2,0.000,ALERT,213.51,299.37,59.985,1566105304,"201051344000651","174011545737251",0.00,18.00,0,293.96,302.07,0.0,0.0,0.000,1406573.5,1406573.5,12652,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566105330,766759.00
08/18/2019 01:15,2,0.000,ALERT,213.74,302.68,60.028,1566105304,"201051344000594","174011545737251",0.00,19.00,0,295.16,304.48,0.0,0.0,0.000,1415887.6,1415887.6,12656,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566105332,766760.00
08/18/2019 01:15,2,0.000,ALERT,214.19,302.07,59.996,1566105304,"201051344000469","174011545737251",0.00,18.00,0,294.26,303.88,0.0,0.0,0.000,1396440.6,1396440.6,12671,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566105334,766761.00
08/18/2019 01:15,2,0.000,ALERT,213.51,300.27,60.001,1566105304,"201051344000585","174011545737251",0.00,19.00,0,293.96,302.68,0.0,0.0,0.000,1423015.5,1423015.5,12645,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566105336,766762.00
08/18/2019 01:15,2,0.000,ALERT,214.64,302.07,59.990,1566105304,"201051344000853","174011545737251",0.00,18.30,0,295.16,304.48,0.0,0.0,0.000,1419056.3,1419056.3,12663,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566105338,766763.00
08/18/2019 01:15,2,0.000,ALERT,213.74,300.57,59.996,1566105304,"201051344001145","174011545737251",0.00,18.30,0,294.86,303.28,0.0,0.0,0.000,1420735.8,1420735.8,12685,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566105339,766764.00
08/18/2019 01:15,2,0.000,ALERT,213.51,299.97,59.990,1566105304,"201051344000438","174011545737251",0.00,18.30,0,294.56,302.68,0.0,0.0,0.000,1414267.7,1414267.7,12656,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566105341,766765.00
08/18/2019 01:15,2,0.000,ALERT,213.06,300.27,59.996,1566105304,"201051344001135","174011545737251",0.00,18.30,0,294.26,302.98,0.0,0.0,0.000,1402300.8,1402300.8,12638,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566105343,766766.00
08/18/2019 01:15,2,0.000,ALERT,213.96,302.68,60.038,1566105304,"201051344000983","174011545737251",0.00,18.70,0,295.76,304.78,0.0,0.0,0.000,1417424.4,1417424.4,12651,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566105345,766767.00
08/18/2019 01:15,2,0.000,ALERT,213.51,299.97,60.001,1566105304,"201051344001203","174011545737251",0.00,18.70,0,294.26,304.18,0.0,0.0,0.000,1410568.7,1410568.7,12667,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566105347,766768.00
08/18/2019 01:15,2,0.000,ALERT,213.29,300.57,60.001,1566105304,"201051344001230","174011545737251",0.00,18.70,0,294.56,302.98,0.0,0.0,0.000,1404440.3,1404440.3,12705,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566105349,766769.00
08/18/2019 01:15,2,0.000,ALERT,213.06,299.97,60.001,1566105304,"201051344000646","174011545737251",0.00,18.30,0,293.66,302.37,0.0,0.0,0.000,1398583.8,1398583.8,12666,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566105351,766770.00
08/18/2019 01:15,2,0.000,ALERT,214.19,301.77,60.001,1566105304,"201051344000867","174011545737251",0.00,19.30,0,295.16,304.78,0.0,0.0,0.000,1394472.4,1394472.4,12677,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566105353,766771.00
08/18/2019 01:15,2,0.000,ALERT,214.64,301.77,60.006,1566105304,"201051344000633","174011545737251",0.00,18.30,0,293.36,303.58,0.0,0.0,0.000,1390931.1,1390931.1,12684,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566105355,766772.00
08/18/2019 01:15,2,0.000,ALERT,213.06,299.97,60.006,1566105304,"201051344000955","174011545737251",0.00,18.70,0,294.26,302.37,0.0,0.0,0.000,1419387.1,1419387.1,12668,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566105356,766773.00
08/18/2019 01:15,2,0.000,ALERT,214.19,301.47,60.043,1566105304,"201051344000648","174011545737251",0.00,18.30,0,294.86,304.18,0.0,0.0,0.000,1404161.8,1404161.8,12653,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566105358,766774.00
08/18/2019 01:15,2,0.000,ALERT,214.41,302.07,60.006,1566105304,"201051344000645","174011545737251",0.00,19.00,0,294.86,304.18,0.0,0.0,0.000,1410167.9,1410167.9,12660,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566105360,766775.00
08/18/2019 01:15,2,0.000,ALERT,213.96,302.68,60.006,1566105304,"201051344000569","174011545737251",0.00,18.70,0,296.06,304.78,0.0,0.0,0.000,1427737.6,1427737.6,12648,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566105362,766776.00
08/18/2019 01:15,2,0.000,ALERT,214.19,301.77,60.001,1566105304,"179051228000119","174011545737251",0.00,20.30,0,293.36,303.58,0.0,0.0,0.000,213319.5,213319.5,12766,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566105364,766777.00
08/18/2019 01:30,2,0.000,ALERT,212.83,300.87,60.012,1566106204,"201051344000579","174011545737251",0.00,19.00,0,299.67,304.18,0.0,0.0,0.000,1429296.3,1429296.3,12661,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566106206,766778.00
08/18/2019 01:30,2,0.000,ALERT,213.06,299.07,60.001,1566106204,"201051344001025","174011545737251",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,1415239.3,1415239.3,12650,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566106208,766779.00
08/18/2019 01:30,2,0.000,ALERT,213.29,299.67,60.012,1566106204,"201051344001093","174011545737251",0.00,19.30,0,297.87,301.17,0.0,0.0,0.000,1396353.7,1396353.7,12694,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566106210,766780.00
08/18/2019 01:30,2,0.000,ALERT,212.83,300.27,60.012,1566106204,"201051344000458","174011545737251",0.00,19.30,0,299.37,304.78,0.0,0.0,0.000,1409442.4,1409442.4,12650,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566106212,766781.00
08/18/2019 01:30,2,0.000,ALERT,213.06,300.27,60.012,1566106204,"201051344000890","174011545737251",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,1411682.3,1411682.3,12660,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566106214,766782.00
08/18/2019 01:30,2,0.000,ALERT,212.83,300.27,60.017,1566106204,"201051344000988","174011545737251",0.00,18.70,0,296.96,303.58,0.0,0.0,0.000,1064628.3,1064628.3,12648,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566106215,766783.00
08/18/2019 01:30,2,0.000,ALERT,213.74,300.57,60.017,1566106204,"201051344000582","174011545737251",0.00,18.30,0,299.07,302.37,0.0,0.0,0.000,1388466.2,1388466.2,12650,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566106217,766784.00
08/18/2019 01:30,2,0.000,ALERT,213.06,301.17,60.028,1566106204,"201051344000868","174011545737251",0.00,18.70,0,299.97,304.78,0.0,0.0,0.000,1396666.1,1396666.1,12652,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566106219,766785.00
08/18/2019 01:30,2,0.000,ALERT,213.51,300.87,60.028,1566106204,"201051344000576","174011545737251",0.00,18.30,0,299.37,303.88,0.0,0.0,0.000,1412130.1,1412130.1,12683,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566106221,766786.00
08/18/2019 01:30,2,0.000,ALERT,213.06,300.27,60.022,1566106204,"201051344001158","174011545737251",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,1389675.5,1389675.5,12647,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566106223,766787.00
08/18/2019 01:30,2,0.000,ALERT,213.29,299.37,60.028,1566106204,"201051344000917","174011545737251",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,1405910.1,1405910.1,12692,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566106224,766788.00
08/18/2019 01:30,2,0.000,ALERT,213.29,299.07,60.043,1566106204,"201051344000417","174011545737251",0.00,18.70,0,297.57,300.87,0.0,0.0,0.000,1106035.3,1106035.3,12691,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566106226,766789.00
08/18/2019 01:30,2,0.000,ALERT,213.51,299.67,60.022,1566106204,"201051344000685","174011545737251",0.00,18.70,0,298.17,301.47,0.0,0.0,0.000,1411611.9,1411611.9,12666,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566106228,766790.00
08/18/2019 01:30,2,0.000,ALERT,213.29,299.07,60.075,1566106204,"201051344000651","174011545737251",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,1406573.5,1406573.5,12654,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566106230,766791.00
08/18/2019 01:30,2,0.000,ALERT,212.83,301.17,60.028,1566106204,"201051344000594","174011545737251",0.00,18.70,0,299.37,304.48,0.0,0.0,0.000,1415887.6,1415887.6,12658,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566106232,766792.00
08/18/2019 01:30,2,0.000,ALERT,213.29,300.27,60.028,1566106204,"201051344000469","174011545737251",0.00,17.80,0,298.17,303.58,0.0,0.0,0.000,1396440.6,1396440.6,12673,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566106234,766793.00
08/18/2019 01:30,2,0.000,ALERT,213.51,299.97,60.033,1566106204,"201051344000585","174011545737251",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,1423015.5,1423015.5,12647,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566106236,766794.00
08/18/2019 01:30,2,0.000,ALERT,213.74,300.27,59.985,1566106204,"201051344000853","174011545737251",0.00,18.30,0,299.07,304.18,0.0,0.0,0.000,1419056.3,1419056.3,12665,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566106238,766795.00
08/18/2019 01:30,2,0.000,ALERT,213.51,300.27,60.043,1566106204,"201051344001145","174011545737251",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,1420735.8,1420735.8,12687,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566106239,766796.00
08/18/2019 01:30,2,0.000,ALERT,213.51,299.97,60.033,1566106204,"201051344000438","174011545737251",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,1414267.7,1414267.7,12658,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566106241,766797.00
08/18/2019 01:30,2,0.000,ALERT,213.06,299.97,60.038,1566106204,"201051344001135","174011545737251",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,1402300.8,1402300.8,12640,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566106243,766798.00
08/18/2019 01:30,2,0.000,ALERT,213.06,300.87,60.028,1566106204,"201051344000983","174011545737251",0.00,18.70,0,299.67,304.48,0.0,0.0,0.000,1417424.4,1417424.4,12653,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566106245,766799.00
08/18/2019 01:30,2,0.000,ALERT,213.29,299.37,60.054,1566106204,"201051344001203","174011545737251",0.00,18.70,0,298.17,303.28,0.0,0.0,0.000,1410568.7,1410568.7,12669,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566106247,766800.00
08/18/2019 01:30,2,0.000,ALERT,213.06,300.27,60.038,1566106204,"201051344001230","174011545737251",0.00,18.30,0,298.47,301.77,0.0,0.0,0.000,1404440.3,1404440.3,12707,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566106249,766801.00
08/18/2019 01:30,2,0.000,ALERT,212.61,299.67,60.038,1566106204,"201051344000646","174011545737251",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,1398583.8,1398583.8,12668,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566106251,766802.00
08/18/2019 01:30,2,0.000,ALERT,213.29,300.27,60.017,1566106204,"201051344000867","174011545737251",0.00,19.30,0,299.07,304.18,0.0,0.0,0.000,1394472.4,1394472.4,12679,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566106252,766803.00
08/18/2019 01:30,2,0.000,ALERT,213.51,299.97,59.996,1566106204,"201051344000633","174011545737251",0.00,18.30,0,297.57,303.28,0.0,0.0,0.000,1390931.1,1390931.1,12686,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566106254,766804.00
08/18/2019 01:30,2,0.000,ALERT,212.83,299.97,60.033,1566106204,"201051344000955","174011545737251",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,1419387.1,1419387.1,12670,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566106256,766805.00
08/18/2019 01:30,2,0.000,ALERT,213.29,299.97,60.043,1566106204,"201051344000648","174011545737251",0.00,18.00,0,298.77,304.48,0.0,0.0,0.000,1404161.8,1404161.8,12655,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566106258,766806.00
08/18/2019 01:30,2,0.000,ALERT,213.51,300.27,60.065,1566106204,"201051344000645","174011545737251",0.00,19.00,0,299.07,303.58,0.0,0.0,0.000,1410167.9,1410167.9,12662,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566106260,766807.00
08/18/2019 01:30,2,0.000,ALERT,213.06,301.17,60.038,1566106204,"201051344000569","174011545737251",0.00,18.70,0,299.67,304.48,0.0,0.0,0.000,1427737.6,1427737.6,12650,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566106261,766808.00
08/18/2019 01:30,2,0.000,ALERT,213.51,299.97,60.038,1566106204,"179051228000119","174011545737251",0.00,20.00,0,297.87,303.28,0.0,0.0,0.000,213319.5,213319.5,12768,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566106263,766809.00
08/18/2019 01:45,2,0.000,ALERT,213.06,301.17,60.017,1566107103,"201051344000579","174011545737251",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,1429296.3,1429296.3,12663,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566107106,766810.00
08/18/2019 01:45,2,0.000,ALERT,212.83,298.77,59.996,1566107103,"201051344001025","174011545737251",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,1415239.3,1415239.3,12652,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566107107,766811.00
08/18/2019 01:45,2,0.000,ALERT,213.29,299.37,59.985,1566107103,"201051344001093","174011545737251",0.00,19.30,0,297.57,301.17,0.0,0.0,0.000,1396353.7,1396353.7,12696,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566107109,766812.00
08/18/2019 01:45,2,0.000,ALERT,212.83,300.87,60.028,1566107103,"201051344000458","174011545737251",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,1409442.4,1409442.4,12652,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566107111,766813.00
08/18/2019 01:45,2,0.000,ALERT,213.06,300.57,59.990,1566107103,"201051344000890","174011545737251",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,1411682.3,1411682.3,12662,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566107113,766814.00
08/18/2019 01:45,2,0.000,ALERT,213.06,301.17,59.990,1566107103,"201051344000988","174011545737251",0.00,19.00,0,296.06,302.07,0.0,0.0,0.000,1064628.3,1064628.3,12650,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566107115,766815.00
08/18/2019 01:45,2,0.000,ALERT,213.51,300.57,59.996,1566107103,"201051344000582","174011545737251",0.00,18.30,0,298.77,302.07,0.0,0.0,0.000,1388466.2,1388466.2,12652,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566107117,766816.00
08/18/2019 01:45,2,0.000,ALERT,213.06,301.17,59.985,1566107103,"201051344000868","174011545737251",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,1396666.1,1396666.1,12654,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566107118,766817.00
08/18/2019 01:45,2,0.000,ALERT,213.74,301.47,60.017,1566107103,"201051344000576","174011545737251",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,1412130.1,1412130.1,12685,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566107120,766818.00
08/18/2019 01:45,2,0.000,ALERT,213.29,300.57,59.990,1566107103,"201051344001158","174011545737251",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,1389675.5,1389675.5,12649,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566107122,766819.00
08/18/2019 01:45,2,0.000,ALERT,213.29,299.37,59.990,1566107103,"201051344000917","174011545737251",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,1405910.1,1405910.1,12694,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566107124,766820.00
08/18/2019 01:45,2,0.000,ALERT,213.29,299.37,59.990,1566107103,"201051344000417","174011545737251",0.00,19.00,0,297.26,300.57,0.0,0.0,0.000,1106035.3,1106035.3,12693,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566107126,766821.00
08/18/2019 01:45,2,0.000,ALERT,213.29,299.67,59.985,1566107103,"201051344000685","174011545737251",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,1411611.9,1411611.9,12668,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566107128,766822.00
08/18/2019 01:45,2,0.000,ALERT,213.29,299.07,59.996,1566107103,"201051344000651","174011545737251",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,1406573.5,1406573.5,12656,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566107129,766823.00
08/18/2019 01:45,2,0.000,ALERT,213.06,301.77,59.948,1566107103,"201051344000594","174011545737251",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,1415887.6,1415887.6,12660,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566107131,766824.00
08/18/2019 01:45,2,0.000,ALERT,213.29,300.87,59.975,1566107103,"201051344000469","174011545737251",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,1396440.6,1396440.6,12675,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566107133,766825.00
08/18/2019 01:45,2,0.000,ALERT,213.29,299.67,60.006,1566107103,"201051344000585","174011545737251",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,1423015.5,1423015.5,12649,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566107135,766826.00
08/18/2019 01:45,2,0.000,ALERT,213.74,300.57,59.985,1566107103,"201051344000853","174011545737251",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,1419056.3,1419056.3,12667,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566107137,766827.00
08/18/2019 01:45,2,0.000,ALERT,213.29,300.27,60.001,1566107103,"201051344001145","174011545737251",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,1420735.8,1420735.8,12689,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566107138,766828.00
08/18/2019 01:45,2,0.000,ALERT,213.06,299.67,59.990,1566107103,"201051344000438","174011545737251",0.00,18.30,0,298.17,301.47,0.0,0.0,0.000,1414267.7,1414267.7,12660,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566107140,766829.00
08/18/2019 01:45,2,0.000,ALERT,212.83,299.67,59.975,1566107103,"201051344001135","174011545737251",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,1402300.8,1402300.8,12642,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566107142,766830.00
08/18/2019 01:45,2,0.000,ALERT,213.29,301.17,60.022,1566107103,"201051344000983","174011545737251",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,1417424.4,1417424.4,12655,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566107144,766831.00
08/18/2019 01:45,2,0.000,ALERT,213.29,299.37,59.948,1566107103,"201051344001203","174011545737251",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,1410568.7,1410568.7,12671,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566107146,766832.00
08/18/2019 01:45,2,0.000,ALERT,213.06,300.27,59.996,1566107103,"201051344001230","174011545737251",0.00,18.70,0,298.17,301.47,0.0,0.0,0.000,1404440.3,1404440.3,12709,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566107148,766833.00
08/18/2019 01:45,2,0.000,ALERT,212.83,299.67,60.001,1566107103,"201051344000646","174011545737251",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,1398583.8,1398583.8,12670,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566107150,766834.00
08/18/2019 01:45,2,0.000,ALERT,213.51,300.87,60.001,1566107103,"201051344000867","174011545737251",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,1394472.4,1394472.4,12681,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566107151,766835.00
08/18/2019 01:45,2,0.000,ALERT,213.74,300.57,60.001,1566107103,"201051344000633","174011545737251",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,1390931.1,1390931.1,12688,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566107153,766836.00
08/18/2019 01:45,2,0.000,ALERT,212.83,299.97,60.012,1566107103,"201051344000955","174011545737251",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,1419387.1,1419387.1,12672,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566107155,766837.00
08/18/2019 01:45,2,0.000,ALERT,213.51,300.27,60.001,1566107103,"201051344000648","174011545737251",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,1404161.8,1404161.8,12657,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566107157,766838.00
08/18/2019 01:45,2,0.000,ALERT,213.74,300.87,59.959,1566107103,"201051344000645","174011545737251",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,1410167.9,1410167.9,12664,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566107159,766839.00
08/18/2019 01:45,2,0.000,ALERT,213.29,301.77,59.996,1566107103,"201051344000569","174011545737251",0.00,18.70,0,299.37,302.98,0.0,0.0,0.000,1427737.6,1427737.6,12652,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566107161,766840.00
08/18/2019 01:45,2,0.000,ALERT,213.51,300.57,59.990,1566107103,"179051228000119","174011545737251",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,213319.5,213319.5,12770,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566107162,766841.00
08/18/2019 02:00,2,0.000,ALERT,213.29,302.07,60.038,1566108004,"201051344000579","174011545737251",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,1429296.3,1429296.3,12665,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108006,766842.00
08/18/2019 02:00,2,0.000,ALERT,213.29,299.67,60.038,1566108004,"201051344001025","174011545737251",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,1415239.3,1415239.3,12654,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108008,766843.00
08/18/2019 02:00,2,0.000,ALERT,213.74,300.57,60.012,1566108004,"201051344001093","174011545737251",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,1396353.7,1396353.7,12698,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566108010,766844.00
08/18/2019 02:00,2,0.000,ALERT,213.29,301.47,60.012,1566108004,"201051344000458","174011545737251",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,1409442.4,1409442.4,12654,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108011,766845.00
08/18/2019 02:00,2,0.000,ALERT,213.51,300.87,59.964,1566108004,"201051344000890","174011545737251",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,1411682.3,1411682.3,12664,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108013,766846.00
08/18/2019 02:00,2,0.000,ALERT,213.29,301.17,59.990,1566108004,"201051344000988","174011545737251",0.00,19.00,0,296.66,302.37,0.0,0.0,0.000,1064628.3,1064628.3,12652,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108015,766847.00
08/18/2019 02:00,2,0.000,ALERT,213.96,301.17,60.012,1566108004,"201051344000582","174011545737251",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,1388466.2,1388466.2,12654,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108017,766848.00
08/18/2019 02:00,2,0.000,ALERT,213.29,302.07,60.012,1566108004,"201051344000868","174011545737251",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,1396666.1,1396666.1,12656,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108019,766849.00
08/18/2019 02:00,2,0.000,ALERT,213.74,302.07,60.012,1566108004,"201051344000576","174011545737251",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,1412130.1,1412130.1,12687,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108021,766850.00
08/18/2019 02:00,2,0.000,ALERT,213.51,301.47,60.012,1566108004,"201051344001158","174011545737251",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,1389675.5,1389675.5,12651,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566108022,766851.00
08/18/2019 02:00,2,0.000,ALERT,213.51,299.97,60.012,1566108004,"201051344000917","174011545737251",0.00,19.50,0,296.36,301.17,0.0,0.0,0.000,1405910.1,1405910.1,12696,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566108024,766852.00
08/18/2019 02:00,2,0.000,ALERT,213.74,299.97,59.980,1566108004,"201051344000417","174011545737251",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,1106035.3,1106035.3,12695,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108026,766853.00
08/18/2019 02:00,2,0.000,ALERT,213.96,300.57,60.017,1566108004,"201051344000685","174011545737251",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,1411611.9,1411611.9,12670,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108028,766854.00
08/18/2019 02:00,2,0.000,ALERT,213.74,299.67,60.017,1566108004,"201051344000651","174011545737251",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,1406573.5,1406573.5,12658,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108030,766855.00
08/18/2019 02:00,2,0.000,ALERT,213.29,302.07,60.022,1566108004,"201051344000594","174011545737251",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,1415887.6,1415887.6,12662,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566108031,766856.00
08/18/2019 02:00,2,0.000,ALERT,213.51,301.17,60.017,1566108004,"201051344000469","174011545737251",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,1396440.6,1396440.6,12677,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108033,766857.00
08/18/2019 02:00,2,0.000,ALERT,213.74,300.57,60.022,1566108004,"201051344000585","174011545737251",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,1423015.5,1423015.5,12651,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566108035,766858.00
08/18/2019 02:00,2,0.000,ALERT,213.96,301.47,60.028,1566108004,"201051344000853","174011545737251",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,1419056.3,1419056.3,12669,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108037,766859.00
08/18/2019 02:00,2,0.000,ALERT,213.96,300.87,60.012,1566108004,"201051344001145","174011545737251",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,1420735.8,1420735.8,12691,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566108039,766860.00
08/18/2019 02:00,2,0.000,ALERT,213.51,300.27,60.017,1566108004,"201051344000438","174011545737251",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,1414267.7,1414267.7,12662,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108041,766861.00
08/18/2019 02:00,2,0.000,ALERT,213.29,300.27,60.017,1566108004,"201051344001135","174011545737251",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,1402300.8,1402300.8,12644,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566108043,766862.00
08/18/2019 02:00,2,0.000,ALERT,213.29,301.77,60.001,1566108004,"201051344000983","174011545737251",0.00,19.30,0,299.67,303.28,0.0,0.0,0.000,1417424.4,1417424.4,12657,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108045,766863.00
08/18/2019 02:00,2,0.000,ALERT,213.51,300.27,60.054,1566108004,"201051344001203","174011545737251",0.00,19.00,0,297.87,303.58,0.0,0.0,0.000,1410568.7,1410568.7,12673,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566108047,766864.00
08/18/2019 02:00,2,0.000,ALERT,213.51,300.87,60.012,1566108004,"201051344001230","174011545737251",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,1404440.3,1404440.3,12711,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108049,766865.00
08/18/2019 02:00,2,0.000,ALERT,213.06,300.27,60.006,1566108004,"201051344000646","174011545737251",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,1398583.8,1398583.8,12672,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108050,766866.00
08/18/2019 02:00,2,0.000,ALERT,213.74,301.17,59.996,1566108004,"201051344000867","174011545737251",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,1394472.4,1394472.4,12683,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108052,766867.00
08/18/2019 02:00,2,0.000,ALERT,213.96,301.17,59.996,1566108004,"201051344000633","174011545737251",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,1390931.1,1390931.1,12690,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108054,766868.00
08/18/2019 02:00,2,0.000,ALERT,213.29,300.87,60.001,1566108004,"201051344000955","174011545737251",0.00,19.00,0,297.87,301.77,0.0,0.0,0.000,1419387.1,1419387.1,12674,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108056,766869.00
08/18/2019 02:00,2,0.000,ALERT,213.74,300.87,59.990,1566108004,"201051344000648","174011545737251",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,1404161.8,1404161.8,12659,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108058,766870.00
08/18/2019 02:00,2,0.000,ALERT,213.74,301.17,59.996,1566108004,"201051344000645","174011545737251",0.00,19.30,0,299.07,302.68,0.0,0.0,0.000,1410167.9,1410167.9,12666,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566108060,766871.00
08/18/2019 02:00,2,0.000,ALERT,213.29,301.77,60.001,1566108004,"201051344000569","174011545737251",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,1427737.6,1427737.6,12654,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108061,766872.00
08/18/2019 02:00,2,0.000,ALERT,213.51,300.57,59.990,1566108004,"179051228000119","174011545737251",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,213319.5,213319.5,12772,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566108063,766873.00
