ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2019 02:15,2,0.000,ALERT,213.06,300.87,59.985,1566108905,"201051344000579","174011545737251",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,1429296.3,1429296.3,12667,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108907,766874.00
08/18/2019 02:15,2,0.000,ALERT,213.29,299.37,59.990,1566108905,"201051344001025","174011545737251",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,1415239.3,1415239.3,12656,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108909,766875.00
08/18/2019 02:15,2,0.000,ALERT,213.51,300.27,59.948,1566108905,"201051344001093","174011545737251",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,1396353.7,1396353.7,12700,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108910,766876.00
08/18/2019 02:15,2,0.000,ALERT,213.29,300.87,60.012,1566108905,"201051344000458","174011545737251",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,1409442.4,1409442.4,12656,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108912,766877.00
08/18/2019 02:15,2,0.000,ALERT,213.29,300.57,59.985,1566108905,"201051344000890","174011545737251",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,1411682.3,1411682.3,12666,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108914,766878.00
08/18/2019 02:15,2,0.000,ALERT,213.29,300.87,59.980,1566108905,"201051344000988","174011545737251",0.00,19.30,0,296.96,302.68,0.0,0.0,0.000,1064628.3,1064628.3,12654,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566108916,766879.00
08/18/2019 02:15,2,0.000,ALERT,213.96,300.87,59.985,1566108905,"201051344000582","174011545737251",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,1388466.2,1388466.2,12656,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108918,766880.00
08/18/2019 02:15,2,0.000,ALERT,213.51,301.77,59.985,1566108905,"201051344000868","174011545737251",0.00,19.00,0,300.27,303.88,0.0,0.0,0.000,1396666.1,1396666.1,12658,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108920,766881.00
08/18/2019 02:15,2,0.000,ALERT,213.96,301.77,59.985,1566108905,"201051344000576","174011545737251",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,1412130.1,1412130.1,12689,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566108921,766882.00
08/18/2019 02:15,2,0.000,ALERT,213.51,300.87,59.980,1566108905,"201051344001158","174011545737251",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,1389675.5,1389675.5,12653,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566108923,766883.00
08/18/2019 02:15,2,0.000,ALERT,213.51,299.67,59.980,1566108905,"201051344000917","174011545737251",0.00,19.80,0,296.96,301.47,0.0,0.0,0.000,1405910.1,1405910.1,12698,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108925,766884.00
08/18/2019 02:15,2,0.000,ALERT,213.74,299.67,60.028,1566108905,"201051344000417","174011545737251",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,1106035.3,1106035.3,12697,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108927,766885.00
08/18/2019 02:15,2,0.000,ALERT,213.74,300.27,59.980,1566108905,"201051344000685","174011545737251",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,1411611.9,1411611.9,12672,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108929,766886.00
08/18/2019 02:15,2,0.000,ALERT,213.74,299.67,59.975,1566108905,"201051344000651","174011545737251",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,1406573.5,1406573.5,12660,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108930,766887.00
08/18/2019 02:15,2,0.000,ALERT,213.29,301.77,59.980,1566108905,"201051344000594","174011545737251",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,1415887.6,1415887.6,12664,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108932,766888.00
08/18/2019 02:15,2,0.000,ALERT,213.51,301.17,59.985,1566108905,"201051344000469","174011545737251",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,1396440.6,1396440.6,12679,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108934,766889.00
08/18/2019 02:15,2,0.000,ALERT,213.74,300.57,59.980,1566108905,"201051344000585","174011545737251",0.00,19.30,0,297.87,302.07,0.0,0.0,0.000,1423015.5,1423015.5,12653,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108936,766890.00
08/18/2019 02:15,2,0.000,ALERT,214.19,301.17,59.990,1566108905,"201051344000853","174011545737251",0.00,18.70,0,299.67,303.58,0.0,0.0,0.000,1419056.3,1419056.3,12671,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108938,766891.00
08/18/2019 02:15,2,0.000,ALERT,213.96,300.57,59.980,1566108905,"201051344001145","174011545737251",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,1420735.8,1420735.8,12693,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566108940,766892.00
08/18/2019 02:15,2,0.000,ALERT,213.74,300.27,59.985,1566108905,"201051344000438","174011545737251",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,1414267.7,1414267.7,12664,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108942,766893.00
08/18/2019 02:15,2,0.000,ALERT,213.29,300.27,59.980,1566108905,"201051344001135","174011545737251",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,1402300.8,1402300.8,12646,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108944,766894.00
08/18/2019 02:15,2,0.000,ALERT,213.29,301.17,59.985,1566108905,"201051344000983","174011545737251",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,1417424.4,1417424.4,12659,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108946,766895.00
08/18/2019 02:15,2,0.000,ALERT,213.51,299.67,59.990,1566108905,"201051344001203","174011545737251",0.00,19.00,0,298.47,303.88,0.0,0.0,0.000,1410568.7,1410568.7,12675,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108947,766896.00
08/18/2019 02:15,2,0.000,ALERT,213.29,300.27,59.969,1566108905,"201051344001230","174011545737251",0.00,19.00,0,298.77,302.37,0.0,0.0,0.000,1404440.3,1404440.3,12713,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566108949,766897.00
08/18/2019 02:15,2,0.000,ALERT,212.83,299.67,59.980,1566108905,"201051344000646","174011545737251",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,1398583.8,1398583.8,12674,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108951,766898.00
08/18/2019 02:15,2,0.000,ALERT,213.74,300.87,59.985,1566108905,"201051344000867","174011545737251",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,1394472.4,1394472.4,12685,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566108953,766899.00
08/18/2019 02:15,2,0.000,ALERT,213.96,300.57,59.985,1566108905,"201051344000633","174011545737251",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,1390931.1,1390931.1,12692,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108955,766900.00
08/18/2019 02:15,2,0.000,ALERT,213.06,299.97,59.996,1566108905,"201051344000955","174011545737251",0.00,19.30,0,298.77,301.77,0.0,0.0,0.000,1419387.1,1419387.1,12676,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108956,766901.00
08/18/2019 02:15,2,0.000,ALERT,213.74,300.57,60.028,1566108905,"201051344000648","174011545737251",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,1404161.8,1404161.8,12661,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108958,766902.00
08/18/2019 02:15,2,0.000,ALERT,213.96,301.17,59.990,1566108905,"201051344000645","174011545737251",0.00,19.50,0,299.37,302.98,0.0,0.0,0.000,1410167.9,1410167.9,12668,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108960,766903.00
08/18/2019 02:15,2,0.000,ALERT,213.51,301.77,59.985,1566108905,"201051344000569","174011545737251",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,1427737.6,1427737.6,12656,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566108962,766904.00
08/18/2019 02:15,2,0.000,ALERT,213.74,300.57,59.980,1566108905,"179051228000119","174011545737251",0.00,20.70,0,297.57,302.37,0.0,0.0,0.000,213319.5,213319.5,12774,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566108964,766905.00
08/18/2019 02:30,2,0.000,ALERT,213.29,301.47,60.001,1566109804,"201051344000579","174011545737251",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,1429296.3,1429296.3,12669,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566109806,766906.00
08/18/2019 02:30,2,0.000,ALERT,213.51,299.97,60.001,1566109804,"201051344001025","174011545737251",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,1415239.3,1415239.3,12658,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566109808,766907.00
08/18/2019 02:30,2,0.000,ALERT,213.74,300.27,60.006,1566109804,"201051344001093","174011545737251",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,1396353.7,1396353.7,12702,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566109809,766908.00
08/18/2019 02:30,2,0.000,ALERT,213.29,300.87,59.996,1566109804,"201051344000458","174011545737251",0.00,19.80,0,299.07,303.88,0.0,0.0,0.000,1409442.4,1409442.4,12658,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566109811,766909.00
08/18/2019 02:30,2,0.000,ALERT,213.51,300.87,59.996,1566109804,"201051344000890","174011545737251",0.00,19.30,0,298.77,302.68,0.0,0.0,0.000,1411682.3,1411682.3,12668,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566109813,766910.00
08/18/2019 02:30,2,0.000,ALERT,213.06,300.87,59.996,1566109804,"201051344000988","174011545737251",0.00,19.30,0,296.66,302.68,0.0,0.0,0.000,1064628.3,1064628.3,12656,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566109815,766911.00
08/18/2019 02:30,2,0.000,ALERT,213.96,301.47,60.001,1566109804,"201051344000582","174011545737251",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,1388466.2,1388466.2,12658,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566109817,766912.00
08/18/2019 02:30,2,0.000,ALERT,213.29,301.47,60.033,1566109804,"201051344000868","174011545737251",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,1396666.1,1396666.1,12660,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566109819,766913.00
08/18/2019 02:30,2,0.000,ALERT,213.74,301.17,59.980,1566109804,"201051344000576","174011545737251",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,1412130.1,1412130.1,12691,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566109820,766914.00
08/18/2019 02:30,2,0.000,ALERT,213.29,300.57,59.996,1566109804,"201051344001158","174011545737251",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,1389675.5,1389675.5,12655,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566109822,766915.00
08/18/2019 02:30,2,0.000,ALERT,213.74,300.27,60.028,1566109804,"201051344000917","174011545737251",0.00,19.80,0,296.66,301.47,0.0,0.0,0.000,1405910.1,1405910.1,12700,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566109824,766916.00
08/18/2019 02:30,2,0.000,ALERT,213.96,300.27,59.953,1566109804,"201051344000417","174011545737251",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,1106035.3,1106035.3,12699,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566109826,766917.00
08/18/2019 02:30,2,0.000,ALERT,214.19,300.87,59.969,1566109804,"201051344000685","174011545737251",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,1411611.9,1411611.9,12674,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566109828,766918.00
08/18/2019 02:30,2,0.000,ALERT,213.74,299.97,60.028,1566109804,"201051344000651","174011545737251",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,1406573.5,1406573.5,12662,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566109829,766919.00
08/18/2019 02:30,2,0.000,ALERT,213.29,301.77,59.975,1566109804,"201051344000594","174011545737251",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,1415887.6,1415887.6,12666,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566109831,766920.00
08/18/2019 02:30,2,0.000,ALERT,213.51,300.87,59.996,1566109804,"201051344000469","174011545737251",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,1396440.6,1396440.6,12681,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566109833,766921.00
08/18/2019 02:30,2,0.000,ALERT,213.96,300.87,59.985,1566109804,"201051344000585","174011545737251",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,1423015.5,1423015.5,12655,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566109835,766922.00
08/18/2019 02:30,2,0.000,ALERT,213.96,300.87,59.996,1566109804,"201051344000853","174011545737251",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,1419056.3,1419056.3,12673,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566109837,766923.00
08/18/2019 02:30,2,0.000,ALERT,213.96,300.87,59.990,1566109804,"201051344001145","174011545737251",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,1420735.8,1420735.8,12695,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566109839,766924.00
08/18/2019 02:30,2,0.000,ALERT,213.74,300.57,59.985,1566109804,"201051344000438","174011545737251",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,1414267.7,1414267.7,12666,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566109841,766925.00
08/18/2019 02:30,2,0.000,ALERT,213.29,300.57,60.017,1566109804,"201051344001135","174011545737251",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,1402300.8,1402300.8,12648,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566109843,766926.00
08/18/2019 02:30,2,0.000,ALERT,213.51,301.47,59.985,1566109804,"201051344000983","174011545737251",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,1417424.4,1417424.4,12661,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566109845,766927.00
08/18/2019 02:30,2,0.000,ALERT,213.51,300.27,59.943,1566109804,"201051344001203","174011545737251",0.00,19.00,0,298.17,303.58,0.0,0.0,0.000,1410568.7,1410568.7,12677,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566109847,766928.00
08/18/2019 02:30,2,0.000,ALERT,213.51,300.87,59.980,1566109804,"201051344001230","174011545737251",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,1404440.3,1404440.3,12715,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566109849,766929.00
08/18/2019 02:30,2,0.000,ALERT,213.29,300.27,60.022,1566109804,"201051344000646","174011545737251",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,1398583.8,1398583.8,12676,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566109850,766930.00
08/18/2019 02:30,2,0.000,ALERT,213.51,300.87,59.980,1566109804,"201051344000867","174011545737251",0.00,19.50,0,298.77,303.58,0.0,0.0,0.000,1394472.4,1394472.4,12687,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566109852,766931.00
08/18/2019 02:30,2,0.000,ALERT,213.96,300.87,59.953,1566109804,"201051344000633","174011545737251",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,1390931.1,1390931.1,12694,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566109854,766932.00
08/18/2019 02:30,2,0.000,ALERT,213.29,300.57,59.990,1566109804,"201051344000955","174011545737251",0.00,19.30,0,298.17,301.77,0.0,0.0,0.000,1419387.1,1419387.1,12678,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566109856,766933.00
08/18/2019 02:30,2,0.000,ALERT,213.74,300.57,59.990,1566109804,"201051344000648","174011545737251",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,1404161.8,1404161.8,12663,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566109858,766934.00
08/18/2019 02:30,2,0.000,ALERT,213.74,300.87,60.028,1566109804,"201051344000645","174011545737251",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,1410167.9,1410167.9,12670,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566109860,766935.00
08/18/2019 02:30,2,0.000,ALERT,213.29,301.47,59.990,1566109804,"201051344000569","174011545737251",0.00,19.00,0,299.97,303.88,0.0,0.0,0.000,1427737.6,1427737.6,12658,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566109861,766936.00
08/18/2019 02:30,2,0.000,ALERT,213.51,300.27,59.996,1566109804,"179051228000119","174011545737251",0.00,20.70,0,297.57,302.37,0.0,0.0,0.000,213319.5,213319.5,12776,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566109863,766937.00
08/18/2019 02:45,2,0.000,ALERT,213.06,301.17,59.969,1566110704,"201051344000579","174011545737251",0.00,19.30,0,297.87,303.58,0.0,0.0,0.000,1429296.3,1429296.3,12671,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566110706,766938.00
08/18/2019 02:45,2,0.000,ALERT,213.06,299.07,59.996,1566110704,"201051344001025","174011545737251",0.00,18.70,0,296.06,302.98,0.0,0.0,0.000,1415239.3,1415239.3,12660,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566110708,766939.00
08/18/2019 02:45,2,0.000,ALERT,213.29,299.67,60.001,1566110704,"201051344001093","174011545737251",0.00,19.50,0,296.66,302.07,0.0,0.0,0.000,1396353.7,1396353.7,12704,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566110710,766940.00
08/18/2019 02:45,2,0.000,ALERT,213.06,300.87,60.017,1566110704,"201051344000458","174011545737251",0.00,19.80,0,297.26,303.88,0.0,0.0,0.000,1409442.4,1409442.4,12660,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566110712,766941.00
08/18/2019 02:45,2,0.000,ALERT,213.06,299.97,59.996,1566110704,"201051344000890","174011545737251",0.00,19.30,0,297.26,303.28,0.0,0.0,0.000,1411682.3,1411682.3,12670,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566110714,766942.00
08/18/2019 02:45,2,0.000,ALERT,213.06,300.57,60.001,1566110704,"201051344000988","174011545737251",0.00,19.30,0,294.86,302.68,0.0,0.0,0.000,1064628.3,1064628.3,12658,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566110715,766943.00
08/18/2019 02:45,2,0.000,ALERT,213.74,300.87,59.996,1566110704,"201051344000582","174011545737251",0.00,19.00,0,297.26,302.98,0.0,0.0,0.000,1388466.2,1388466.2,12660,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566110717,766944.00
08/18/2019 02:45,2,0.000,ALERT,213.06,301.17,60.001,1566110704,"201051344000868","174011545737251",0.00,19.30,0,297.87,303.88,0.0,0.0,0.000,1396666.1,1396666.1,12662,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566110719,766945.00
08/18/2019 02:45,2,0.000,ALERT,213.74,301.47,60.001,1566110704,"201051344000576","174011545737251",0.00,19.00,0,297.26,303.28,0.0,0.0,0.000,1412130.1,1412130.1,12693,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566110721,766946.00
08/18/2019 02:45,2,0.000,ALERT,213.29,300.87,59.980,1566110704,"201051344001158","174011545737251",0.00,18.70,0,296.66,302.68,0.0,0.0,0.000,1389675.5,1389675.5,12657,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566110723,766947.00
08/18/2019 02:45,2,0.000,ALERT,213.29,299.07,59.996,1566110704,"201051344000917","174011545737251",0.00,19.80,0,295.46,301.77,0.0,0.0,0.000,1405910.1,1405910.1,12702,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566110724,766948.00
08/18/2019 02:45,2,0.000,ALERT,213.51,299.37,60.001,1566110704,"201051344000417","174011545737251",0.00,19.30,0,296.06,301.77,0.0,0.0,0.000,1106035.3,1106035.3,12701,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566110726,766949.00
08/18/2019 02:45,2,0.000,ALERT,213.51,299.67,60.001,1566110704,"201051344000685","174011545737251",0.00,19.30,0,296.66,302.37,0.0,0.0,0.000,1411611.9,1411611.9,12676,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566110728,766950.00
08/18/2019 02:45,2,0.000,ALERT,213.51,299.07,60.006,1566110704,"201051344000651","174011545737251",0.00,18.30,0,296.06,301.77,0.0,0.0,0.000,1406573.5,1406573.5,12664,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566110730,766951.00
08/18/2019 02:45,2,0.000,ALERT,213.06,301.77,60.006,1566110704,"201051344000594","174011545737251",0.00,19.30,0,296.96,303.58,0.0,0.0,0.000,1415887.6,1415887.6,12668,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566110732,766952.00
08/18/2019 02:45,2,0.000,ALERT,213.29,300.87,60.012,1566110704,"201051344000469","174011545737251",0.00,18.70,0,296.36,302.68,0.0,0.0,0.000,1396440.6,1396440.6,12683,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566110734,766953.00
08/18/2019 02:45,2,0.000,ALERT,213.51,299.97,60.006,1566110704,"201051344000585","174011545737251",0.00,19.30,0,296.06,302.37,0.0,0.0,0.000,1423015.5,1423015.5,12657,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566110735,766954.00
08/18/2019 02:45,2,0.000,ALERT,213.96,300.87,60.012,1566110704,"201051344000853","174011545737251",0.00,19.00,0,297.26,303.28,0.0,0.0,0.000,1419056.3,1419056.3,12675,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566110737,766955.00
08/18/2019 02:45,2,0.000,ALERT,213.51,300.27,60.012,1566110704,"201051344001145","174011545737251",0.00,19.00,0,296.96,302.98,0.0,0.0,0.000,1420735.8,1420735.8,12697,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566110739,766956.00
08/18/2019 02:45,2,0.000,ALERT,213.29,299.67,60.022,1566110704,"201051344000438","174011545737251",0.00,19.00,0,296.66,302.37,0.0,0.0,0.000,1414267.7,1414267.7,12668,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566110741,766957.00
08/18/2019 02:45,2,0.000,ALERT,213.06,299.67,60.006,1566110704,"201051344001135","174011545737251",0.00,19.00,0,296.66,302.98,0.0,0.0,0.000,1402300.8,1402300.8,12650,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566110743,766958.00
08/18/2019 02:45,2,0.000,ALERT,213.29,301.17,60.022,1566110704,"201051344000983","174011545737251",0.00,19.30,0,297.57,303.58,0.0,0.0,0.000,1417424.4,1417424.4,12663,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566110745,766959.00
08/18/2019 02:45,2,0.000,ALERT,213.29,299.67,59.985,1566110704,"201051344001203","174011545737251",0.00,19.00,0,296.36,303.88,0.0,0.0,0.000,1410568.7,1410568.7,12679,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566110747,766960.00
08/18/2019 02:45,2,0.000,ALERT,213.29,300.27,60.012,1566110704,"201051344001230","174011545737251",0.00,19.00,0,296.96,302.68,0.0,0.0,0.000,1404440.3,1404440.3,12717,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566110749,766961.00
08/18/2019 02:45,2,0.000,ALERT,212.83,299.67,60.001,1566110704,"201051344000646","174011545737251",0.00,19.00,0,295.76,302.07,0.0,0.0,0.000,1398583.8,1398583.8,12678,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566110750,766962.00
08/18/2019 02:45,2,0.000,ALERT,213.51,300.87,60.017,1566110704,"201051344000867","174011545737251",0.00,19.50,0,297.26,303.58,0.0,0.0,0.000,1394472.4,1394472.4,12689,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566110752,766963.00
08/18/2019 02:45,2,0.000,ALERT,213.74,300.87,60.006,1566110704,"201051344000633","174011545737251",0.00,19.00,0,295.46,302.68,0.0,0.0,0.000,1390931.1,1390931.1,12696,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566110754,766964.00
08/18/2019 02:45,2,0.000,ALERT,212.83,299.97,60.022,1566110704,"201051344000955","174011545737251",0.00,19.30,0,296.36,302.07,0.0,0.0,0.000,1419387.1,1419387.1,12680,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566110756,766965.00
08/18/2019 02:45,2,0.000,ALERT,213.51,300.27,60.038,1566110704,"201051344000648","174011545737251",0.00,18.70,0,296.66,303.28,0.0,0.0,0.000,1404161.8,1404161.8,12665,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566110758,766966.00
08/18/2019 02:45,2,0.000,ALERT,213.74,300.87,60.012,1566110704,"201051344000645","174011545737251",0.00,19.50,0,297.26,302.98,0.0,0.0,0.000,1410167.9,1410167.9,12672,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566110759,766967.00
08/18/2019 02:45,2,0.000,ALERT,213.29,301.77,60.006,1566110704,"201051344000569","174011545737251",0.00,19.30,0,297.87,303.88,0.0,0.0,0.000,1427737.6,1427737.6,12660,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566110761,766968.00
08/18/2019 02:45,2,0.000,ALERT,213.51,300.57,60.001,1566110704,"179051228000119","174011545737251",0.00,20.70,0,295.76,302.37,0.0,0.0,0.000,213319.5,213319.5,12778,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566110763,766969.00
08/18/2019 03:00,2,0.000,ALERT,213.06,301.77,60.033,1566111604,"201051344000579","174011545737251",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,1429296.3,1429296.3,12673,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566111606,766970.00
08/18/2019 03:00,2,0.000,ALERT,213.29,299.67,59.985,1566111604,"201051344001025","174011545737251",0.00,18.70,0,297.26,302.37,0.0,0.0,0.000,1415239.3,1415239.3,12662,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566111608,766971.00
08/18/2019 03:00,2,0.000,ALERT,213.29,299.97,60.012,1566111604,"201051344001093","174011545737251",0.00,19.80,0,297.87,301.77,0.0,0.0,0.000,1396353.7,1396353.7,12706,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566111609,766972.00
08/18/2019 03:00,2,0.000,ALERT,213.06,301.47,60.028,1566111604,"201051344000458","174011545737251",0.00,19.80,0,299.07,303.58,0.0,0.0,0.000,1409442.4,1409442.4,12662,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566111611,766973.00
08/18/2019 03:00,2,0.000,ALERT,213.06,300.57,60.017,1566111604,"201051344000890","174011545737251",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,1411682.3,1411682.3,12672,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566111613,766974.00
08/18/2019 03:00,2,0.000,ALERT,213.06,301.47,59.996,1566111604,"201051344000988","174011545737251",0.00,19.30,0,296.66,302.68,0.0,0.0,0.000,1064628.3,1064628.3,12660,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566111615,766975.00
08/18/2019 03:00,2,0.000,ALERT,213.74,301.17,60.065,1566111604,"201051344000582","174011545737251",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,1388466.2,1388466.2,12662,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566111617,766976.00
08/18/2019 03:00,2,0.000,ALERT,213.29,302.07,60.022,1566111604,"201051344000868","174011545737251",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,1396666.1,1396666.1,12664,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566111618,766977.00
08/18/2019 03:00,2,0.000,ALERT,213.74,301.77,59.969,1566111604,"201051344000576","174011545737251",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,1412130.1,1412130.1,12695,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566111620,766978.00
08/18/2019 03:00,2,0.000,ALERT,213.29,301.47,60.043,1566111604,"201051344001158","174011545737251",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,1389675.5,1389675.5,12659,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566111622,766979.00
08/18/2019 03:00,2,0.000,ALERT,213.29,299.97,60.017,1566111604,"201051344000917","174011545737251",0.00,19.80,0,296.36,301.47,0.0,0.0,0.000,1405910.1,1405910.1,12704,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566111624,766980.00
08/18/2019 03:00,2,0.000,ALERT,213.51,299.67,60.017,1566111604,"201051344000417","174011545737251",0.00,19.30,0,297.26,301.17,0.0,0.0,0.000,1106035.3,1106035.3,12703,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566111626,766981.00
08/18/2019 03:00,2,0.000,ALERT,213.74,300.57,60.012,1566111604,"201051344000685","174011545737251",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,1411611.9,1411611.9,12678,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566111628,766982.00
08/18/2019 03:00,2,0.000,ALERT,213.51,299.97,60.012,1566111604,"201051344000651","174011545737251",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,1406573.5,1406573.5,12666,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566111629,766983.00
08/18/2019 03:00,2,0.000,ALERT,213.06,302.07,60.012,1566111604,"201051344000594","174011545737251",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,1415887.6,1415887.6,12670,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566111631,766984.00
08/18/2019 03:00,2,0.000,ALERT,213.29,301.17,60.017,1566111604,"201051344000469","174011545737251",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,1396440.6,1396440.6,12685,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566111633,766985.00
08/18/2019 03:00,2,0.000,ALERT,213.51,300.27,60.022,1566111604,"201051344000585","174011545737251",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,1423015.5,1423015.5,12659,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566111635,766986.00
08/18/2019 03:00,2,0.000,ALERT,213.96,301.17,59.980,1566111604,"201051344000853","174011545737251",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,1419056.3,1419056.3,12677,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566111637,766987.00
08/18/2019 03:00,2,0.000,ALERT,213.74,300.87,60.006,1566111604,"201051344001145","174011545737251",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,1420735.8,1420735.8,12699,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566111639,766988.00
08/18/2019 03:00,2,0.000,ALERT,213.51,300.57,59.980,1566111604,"201051344000438","174011545737251",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,1414267.7,1414267.7,12670,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566111641,766989.00
08/18/2019 03:00,2,0.000,ALERT,213.06,300.27,60.022,1566111604,"201051344001135","174011545737251",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,1402300.8,1402300.8,12652,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566111643,766990.00
08/18/2019 03:00,2,0.000,ALERT,213.29,301.77,60.017,1566111604,"201051344000983","174011545737251",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,1417424.4,1417424.4,12665,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566111645,766991.00
08/18/2019 03:00,2,0.000,ALERT,213.29,299.97,60.059,1566111604,"201051344001203","174011545737251",0.00,19.30,0,297.87,303.58,0.0,0.0,0.000,1410568.7,1410568.7,12681,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566111646,766992.00
08/18/2019 03:00,2,0.000,ALERT,213.29,300.57,60.017,1566111604,"201051344001230","174011545737251",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,1404440.3,1404440.3,12719,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566111648,766993.00
08/18/2019 03:00,2,0.000,ALERT,212.83,300.27,60.028,1566111604,"201051344000646","174011545737251",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,1398583.8,1398583.8,12680,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566111650,766994.00
08/18/2019 03:00,2,0.000,ALERT,213.51,301.47,60.033,1566111604,"201051344000867","174011545737251",0.00,19.50,0,299.07,303.28,0.0,0.0,0.000,1394472.4,1394472.4,12691,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566111652,766995.00
08/18/2019 03:00,2,0.000,ALERT,213.96,301.17,60.022,1566111604,"201051344000633","174011545737251",0.00,19.00,0,297.26,302.37,0.0,0.0,0.000,1390931.1,1390931.1,12698,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566111654,766996.00
08/18/2019 03:00,2,0.000,ALERT,212.83,300.27,60.022,1566111604,"201051344000955","174011545737251",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,1419387.1,1419387.1,12682,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566111656,766997.00
08/18/2019 03:00,2,0.000,ALERT,213.51,300.87,60.012,1566111604,"201051344000648","174011545737251",0.00,18.70,0,298.77,302.98,0.0,0.0,0.000,1404161.8,1404161.8,12667,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566111657,766998.00
08/18/2019 03:00,2,0.000,ALERT,213.74,301.47,59.985,1566111604,"201051344000645","174011545737251",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,1410167.9,1410167.9,12674,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566111659,766999.00
08/18/2019 03:00,2,0.000,ALERT,213.29,302.07,60.012,1566111604,"201051344000569","174011545737251",0.00,19.30,0,299.67,303.58,0.0,0.0,0.000,1427737.6,1427737.6,12662,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566111661,767000.00
08/18/2019 03:00,2,0.000,ALERT,213.51,300.87,60.017,1566111604,"179051228000119","174011545737251",0.00,20.70,0,297.57,302.37,0.0,0.0,0.000,213319.5,213319.5,12780,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566111663,767001.00
08/18/2019 03:15,2,0.000,ALERT,213.51,302.07,59.990,1566112504,"201051344000579","174011545737251",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,1429296.3,1429296.3,12675,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566112506,767002.00
08/18/2019 03:15,2,0.000,ALERT,213.74,300.57,59.975,1566112504,"201051344001025","174011545737251",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,1415239.3,1415239.3,12664,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566112508,767003.00
08/18/2019 03:15,2,0.000,ALERT,213.96,301.17,59.975,1566112504,"201051344001093","174011545737251",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,1396353.7,1396353.7,12708,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566112510,767004.00
08/18/2019 03:15,2,0.000,ALERT,213.51,301.77,60.022,1566112504,"201051344000458","174011545737251",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,1409442.4,1409442.4,12664,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566112512,767005.00
08/18/2019 03:15,2,0.000,ALERT,213.74,301.77,59.985,1566112504,"201051344000890","174011545737251",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,1411682.3,1411682.3,12674,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566112513,767006.00
08/18/2019 03:15,2,0.000,ALERT,213.51,301.47,59.980,1566112504,"201051344000988","174011545737251",0.00,19.30,0,297.26,302.98,0.0,0.0,0.000,1064628.3,1064628.3,12662,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566112515,767007.00
08/18/2019 03:15,2,0.000,ALERT,214.19,302.07,60.028,1566112504,"201051344000582","174011545737251",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,1388466.2,1388466.2,12664,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566112517,767008.00
08/18/2019 03:15,2,0.000,ALERT,213.51,302.37,59.990,1566112504,"201051344000868","174011545737251",0.00,19.30,0,300.27,303.88,0.0,0.0,0.000,1396666.1,1396666.1,12666,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566112519,767009.00
08/18/2019 03:15,2,0.000,ALERT,213.96,302.07,59.990,1566112504,"201051344000576","174011545737251",0.00,19.00,0,299.67,303.28,0.0,0.0,0.000,1412130.1,1412130.1,12697,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566112521,767010.00
08/18/2019 03:15,2,0.000,ALERT,213.51,301.17,59.990,1566112504,"201051344001158","174011545737251",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,1389675.5,1389675.5,12661,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566112523,767011.00
08/18/2019 03:15,2,0.000,ALERT,213.96,300.57,60.028,1566112504,"201051344000917","174011545737251",0.00,20.00,0,296.96,302.07,0.0,0.0,0.000,1405910.1,1405910.1,12706,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566112524,767012.00
08/18/2019 03:15,2,0.000,ALERT,213.96,300.27,60.001,1566112504,"201051344000417","174011545737251",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,1106035.3,1106035.3,12705,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566112526,767013.00
08/18/2019 03:15,2,0.000,ALERT,214.19,300.87,60.028,1566112504,"201051344000685","174011545737251",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,1411611.9,1411611.9,12680,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566112528,767014.00
08/18/2019 03:15,2,0.000,ALERT,213.96,299.67,59.996,1566112504,"201051344000651","174011545737251",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,1406573.5,1406573.5,12668,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566112530,767015.00
08/18/2019 03:15,2,0.000,ALERT,213.29,302.07,59.985,1566112504,"201051344000594","174011545737251",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,1415887.6,1415887.6,12672,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566112532,767016.00
08/18/2019 03:15,2,0.000,ALERT,213.74,301.47,59.985,1566112504,"201051344000469","174011545737251",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,1396440.6,1396440.6,12687,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566112533,767017.00
