ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2019 03:15,2,0.000,ALERT,214.19,301.17,59.959,1566112504,"201051344000585","174011545737251",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,1423015.5,1423015.5,12661,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566112535,767018.00
08/18/2019 03:15,2,0.000,ALERT,214.19,301.47,59.990,1566112504,"201051344000853","174011545737251",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,1419056.3,1419056.3,12679,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566112537,767019.00
08/18/2019 03:15,2,0.000,ALERT,214.19,301.47,60.017,1566112504,"201051344001145","174011545737251",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,1420735.8,1420735.8,12701,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566112539,767020.00
08/18/2019 03:15,2,0.000,ALERT,214.19,301.17,59.990,1566112504,"201051344000438","174011545737251",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,1414267.7,1414267.7,12672,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566112541,767021.00
08/18/2019 03:15,2,0.000,ALERT,213.74,301.17,59.953,1566112504,"201051344001135","174011545737251",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,1402300.8,1402300.8,12654,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566112543,767022.00
08/18/2019 03:15,2,0.000,ALERT,213.74,302.37,59.975,1566112504,"201051344000983","174011545737251",0.00,19.30,0,300.27,303.58,0.0,0.0,0.000,1417424.4,1417424.4,12667,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566112545,767023.00
08/18/2019 03:15,2,0.000,ALERT,213.96,300.87,59.964,1566112504,"201051344001203","174011545737251",0.00,19.30,0,298.17,304.18,0.0,0.0,0.000,1410568.7,1410568.7,12683,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566112547,767024.00
08/18/2019 03:15,2,0.000,ALERT,213.74,301.77,59.996,1566112504,"201051344001230","174011545737251",0.00,19.00,0,298.17,302.98,0.0,0.0,0.000,1404440.3,1404440.3,12721,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566112549,767025.00
08/18/2019 03:15,2,0.000,ALERT,213.51,300.87,59.990,1566112504,"201051344000646","174011545737251",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,1398583.8,1398583.8,12682,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566112550,767026.00
08/18/2019 03:15,2,0.000,ALERT,213.96,301.77,59.948,1566112504,"201051344000867","174011545737251",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,1394472.4,1394472.4,12693,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566112552,767027.00
08/18/2019 03:15,2,0.000,ALERT,214.19,301.47,59.980,1566112504,"201051344000633","174011545737251",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,1390931.1,1390931.1,12700,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566112554,767028.00
08/18/2019 03:15,2,0.000,ALERT,213.51,301.17,59.990,1566112504,"201051344000955","174011545737251",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,1419387.1,1419387.1,12684,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566112556,767029.00
08/18/2019 03:15,2,0.000,ALERT,213.96,301.47,59.980,1566112504,"201051344000648","174011545737251",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,1404161.8,1404161.8,12669,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566112558,767030.00
08/18/2019 03:15,2,0.000,ALERT,214.19,301.77,59.980,1566112504,"201051344000645","174011545737251",0.00,19.50,0,299.67,302.98,0.0,0.0,0.000,1410167.9,1410167.9,12676,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566112560,767031.00
08/18/2019 03:15,2,0.000,ALERT,213.51,302.37,60.022,1566112504,"201051344000569","174011545737251",0.00,19.30,0,300.27,303.88,0.0,0.0,0.000,1427737.6,1427737.6,12664,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566112562,767032.00
08/18/2019 03:15,2,0.000,ALERT,213.96,301.47,59.975,1566112504,"179051228000119","174011545737251",0.00,20.70,0,297.87,302.68,0.0,0.0,0.000,213319.5,213319.5,12782,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566112564,767033.00
08/18/2019 03:30,2,0.000,ALERT,213.51,302.37,60.017,1566113404,"201051344000579","174011545737251",0.00,19.50,0,300.57,304.18,0.0,0.0,0.000,1429296.3,1429296.3,12677,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566113406,767034.00
08/18/2019 03:30,2,0.000,ALERT,213.51,300.27,60.006,1566113404,"201051344001025","174011545737251",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,1415239.3,1415239.3,12666,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566113408,767035.00
08/18/2019 03:30,2,0.000,ALERT,213.51,300.87,60.006,1566113404,"201051344001093","174011545737251",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,1396353.7,1396353.7,12710,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566113410,767036.00
08/18/2019 03:30,2,0.000,ALERT,213.51,302.07,59.975,1566113404,"201051344000458","174011545737251",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,1409442.4,1409442.4,12666,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566113412,767037.00
08/18/2019 03:30,2,0.000,ALERT,213.51,301.47,60.012,1566113404,"201051344000890","174011545737251",0.00,19.50,0,299.37,303.88,0.0,0.0,0.000,1411682.3,1411682.3,12676,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566113414,767038.00
08/18/2019 03:30,2,0.000,ALERT,213.51,302.07,60.006,1566113404,"201051344000988","174011545737251",0.00,19.30,0,297.57,303.28,0.0,0.0,0.000,1064628.3,1064628.3,12664,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566113415,767039.00
08/18/2019 03:30,2,0.000,ALERT,214.19,302.07,59.996,1566113404,"201051344000582","174011545737251",0.00,19.00,0,299.97,303.28,0.0,0.0,0.000,1388466.2,1388466.2,12666,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566113417,767040.00
08/18/2019 03:30,2,0.000,ALERT,213.51,302.68,60.001,1566113404,"201051344000868","174011545737251",0.00,19.30,0,300.27,304.18,0.0,0.0,0.000,1396666.1,1396666.1,12668,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566113419,767041.00
08/18/2019 03:30,2,0.000,ALERT,213.96,302.37,59.964,1566113404,"201051344000576","174011545737251",0.00,19.00,0,299.67,303.58,0.0,0.0,0.000,1412130.1,1412130.1,12699,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566113421,767042.00
08/18/2019 03:30,2,0.000,ALERT,213.51,301.47,60.012,1566113404,"201051344001158","174011545737251",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,1389675.5,1389675.5,12663,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566113423,767043.00
08/18/2019 03:30,2,0.000,ALERT,213.74,300.57,59.996,1566113404,"201051344000917","174011545737251",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,1405910.1,1405910.1,12708,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566113424,767044.00
08/18/2019 03:30,2,0.000,ALERT,213.96,300.27,60.012,1566113404,"201051344000417","174011545737251",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,1106035.3,1106035.3,12707,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566113426,767045.00
08/18/2019 03:30,2,0.000,ALERT,213.96,300.87,60.001,1566113404,"201051344000685","174011545737251",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,1411611.9,1411611.9,12682,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566113428,767046.00
08/18/2019 03:30,2,0.000,ALERT,213.74,300.27,59.964,1566113404,"201051344000651","174011545737251",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,1406573.5,1406573.5,12670,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566113430,767047.00
08/18/2019 03:30,2,0.000,ALERT,213.51,302.37,60.001,1566113404,"201051344000594","174011545737251",0.00,19.30,0,299.07,303.88,0.0,0.0,0.000,1415887.6,1415887.6,12674,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566113432,767048.00
08/18/2019 03:30,2,0.000,ALERT,213.74,301.77,60.012,1566113404,"201051344000469","174011545737251",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,1396440.6,1396440.6,12689,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566113434,767049.00
08/18/2019 03:30,2,0.000,ALERT,213.74,300.87,60.012,1566113404,"201051344000585","174011545737251",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,1423015.5,1423015.5,12663,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566113435,767050.00
08/18/2019 03:30,2,0.000,ALERT,214.19,301.77,60.006,1566113404,"201051344000853","174011545737251",0.00,19.00,0,299.97,303.58,0.0,0.0,0.000,1419056.3,1419056.3,12681,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566113437,767051.00
08/18/2019 03:30,2,0.000,ALERT,214.19,301.47,59.969,1566113404,"201051344001145","174011545737251",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,1420735.8,1420735.8,12703,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566113439,767052.00
08/18/2019 03:30,2,0.000,ALERT,213.74,300.87,60.001,1566113404,"201051344000438","174011545737251",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,1414267.7,1414267.7,12674,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566113441,767053.00
08/18/2019 03:30,2,0.000,ALERT,213.51,300.87,60.006,1566113404,"201051344001135","174011545737251",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,1402300.8,1402300.8,12656,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566113443,767054.00
08/18/2019 03:30,2,0.000,ALERT,213.74,302.37,60.001,1566113404,"201051344000983","174011545737251",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,1417424.4,1417424.4,12669,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566113445,767055.00
08/18/2019 03:30,2,0.000,ALERT,213.74,300.87,60.028,1566113404,"201051344001203","174011545737251",0.00,19.30,0,299.37,304.18,0.0,0.0,0.000,1410568.7,1410568.7,12685,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566113447,767056.00
08/18/2019 03:30,2,0.000,ALERT,213.74,301.47,60.001,1566113404,"201051344001230","174011545737251",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,1404440.3,1404440.3,12723,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566113449,767057.00
08/18/2019 03:30,2,0.000,ALERT,213.29,300.87,60.001,1566113404,"201051344000646","174011545737251",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,1398583.8,1398583.8,12684,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566113451,767058.00
08/18/2019 03:30,2,0.000,ALERT,213.96,302.07,60.054,1566113404,"201051344000867","174011545737251",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,1394472.4,1394472.4,12695,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566113452,767059.00
08/18/2019 03:30,2,0.000,ALERT,214.19,301.47,59.996,1566113404,"201051344000633","174011545737251",0.00,19.00,0,297.57,302.68,0.0,0.0,0.000,1390931.1,1390931.1,12702,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566113454,767060.00
08/18/2019 03:30,2,0.000,ALERT,213.29,301.17,59.990,1566113404,"201051344000955","174011545737251",0.00,19.30,0,299.37,302.37,0.0,0.0,0.000,1419387.1,1419387.1,12686,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566113456,767061.00
08/18/2019 03:30,2,0.000,ALERT,213.96,301.77,60.012,1566113404,"201051344000648","174011545737251",0.00,19.00,0,299.37,303.58,0.0,0.0,0.000,1404161.8,1404161.8,12671,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566113458,767062.00
08/18/2019 03:30,2,0.000,ALERT,214.19,302.37,60.001,1566113404,"201051344000645","174011545737251",0.00,19.50,0,299.97,303.28,0.0,0.0,0.000,1410167.9,1410167.9,12678,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566113460,767063.00
08/18/2019 03:30,2,0.000,ALERT,213.96,302.98,60.006,1566113404,"201051344000569","174011545737251",0.00,19.30,0,300.57,304.18,0.0,0.0,0.000,1427737.6,1427737.6,12666,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566113461,767064.00
08/18/2019 03:30,2,0.000,ALERT,213.96,301.77,60.043,1566113404,"179051228000119","174011545737251",0.00,21.00,0,298.47,303.28,0.0,0.0,0.000,213319.5,213319.5,12784,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566113463,767065.00
08/18/2019 03:45,2,0.000,ALERT,213.74,302.68,59.990,1566114304,"201051344000579","174011545737251",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,1429296.3,1429296.3,12679,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566114307,767066.00
08/18/2019 03:45,2,0.000,ALERT,213.74,300.27,59.990,1566114304,"201051344001025","174011545737251",0.00,19.00,0,298.47,302.98,0.0,0.0,0.000,1415239.3,1415239.3,12668,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566114308,767067.00
08/18/2019 03:45,2,0.000,ALERT,213.96,300.87,59.996,1566114304,"201051344001093","174011545737251",0.00,20.00,0,299.07,302.37,0.0,0.0,0.000,1396353.7,1396353.7,12712,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566114310,767068.00
08/18/2019 03:45,2,0.000,ALERT,213.74,302.07,59.959,1566114304,"201051344000458","174011545737251",0.00,20.00,0,299.97,304.48,0.0,0.0,0.000,1409442.4,1409442.4,12668,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566114312,767069.00
08/18/2019 03:45,2,0.000,ALERT,213.74,301.17,59.990,1566114304,"201051344000890","174011545737251",0.00,19.50,0,299.67,303.58,0.0,0.0,0.000,1411682.3,1411682.3,12678,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566114314,767070.00
08/18/2019 03:45,2,0.000,ALERT,213.74,301.77,59.990,1566114304,"201051344000988","174011545737251",0.00,19.50,0,297.57,303.28,0.0,0.0,0.000,1064628.3,1064628.3,12666,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566114316,767071.00
08/18/2019 03:45,2,0.000,ALERT,214.19,301.47,59.959,1566114304,"201051344000582","174011545737251",0.00,19.30,0,299.97,303.28,0.0,0.0,0.000,1388466.2,1388466.2,12668,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566114317,767072.00
08/18/2019 03:45,2,0.000,ALERT,213.74,302.37,60.012,1566114304,"201051344000868","174011545737251",0.00,19.50,0,300.57,304.18,0.0,0.0,0.000,1396666.1,1396666.1,12670,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566114319,767073.00
08/18/2019 03:45,2,0.000,ALERT,214.19,302.37,59.996,1566114304,"201051344000576","174011545737251",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,1412130.1,1412130.1,12701,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566114321,767074.00
08/18/2019 03:45,2,0.000,ALERT,213.96,301.77,60.006,1566114304,"201051344001158","174011545737251",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,1389675.5,1389675.5,12665,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566114323,767075.00
08/18/2019 03:45,2,0.000,ALERT,213.96,300.27,59.996,1566114304,"201051344000917","174011545737251",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,1405910.1,1405910.1,12710,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566114325,767076.00
08/18/2019 03:45,2,0.000,ALERT,214.19,299.97,60.001,1566114304,"201051344000417","174011545737251",0.00,19.30,0,298.47,301.77,0.0,0.0,0.000,1106035.3,1106035.3,12709,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566114327,767077.00
08/18/2019 03:45,2,0.000,ALERT,214.19,300.87,59.996,1566114304,"201051344000685","174011545737251",0.00,19.50,0,298.77,302.37,0.0,0.0,0.000,1411611.9,1411611.9,12684,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566114328,767078.00
08/18/2019 03:45,2,0.000,ALERT,213.96,300.27,59.990,1566114304,"201051344000651","174011545737251",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,1406573.5,1406573.5,12672,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566114330,767079.00
08/18/2019 03:45,2,0.000,ALERT,213.74,302.37,59.990,1566114304,"201051344000594","174011545737251",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,1415887.6,1415887.6,12676,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566114332,767080.00
08/18/2019 03:45,2,0.000,ALERT,213.96,301.77,60.017,1566114304,"201051344000469","174011545737251",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,1396440.6,1396440.6,12691,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566114334,767081.00
08/18/2019 03:45,2,0.000,ALERT,213.96,300.87,60.001,1566114304,"201051344000585","174011545737251",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,1423015.5,1423015.5,12665,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566114336,767082.00
08/18/2019 03:45,2,0.000,ALERT,214.41,301.77,59.996,1566114304,"201051344000853","174011545737251",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,1419056.3,1419056.3,12683,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566114338,767083.00
08/18/2019 03:45,2,0.000,ALERT,214.19,301.17,59.980,1566114304,"201051344001145","174011545737251",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,1420735.8,1420735.8,12705,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566114339,767084.00
08/18/2019 03:45,2,0.000,ALERT,213.96,300.87,60.001,1566114304,"201051344000438","174011545737251",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,1414267.7,1414267.7,12676,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566114341,767085.00
08/18/2019 03:45,2,0.000,ALERT,213.74,300.87,60.001,1566114304,"201051344001135","174011545737251",0.00,19.30,0,299.07,302.98,0.0,0.0,0.000,1402300.8,1402300.8,12658,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566114344,767086.00
08/18/2019 03:45,2,0.000,ALERT,213.96,302.07,59.985,1566114304,"201051344000983","174011545737251",0.00,19.50,0,300.27,304.48,0.0,0.0,0.000,1417424.4,1417424.4,12671,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566114346,767087.00
08/18/2019 03:45,2,0.000,ALERT,213.96,300.57,60.001,1566114304,"201051344001203","174011545737251",0.00,19.50,0,299.07,304.18,0.0,0.0,0.000,1410568.7,1410568.7,12687,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566114347,767088.00
08/18/2019 03:45,2,0.000,ALERT,213.96,301.17,60.001,1566114304,"201051344001230","174011545737251",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,1404440.3,1404440.3,12725,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566114349,767089.00
08/18/2019 03:45,2,0.000,ALERT,213.51,300.57,60.001,1566114304,"201051344000646","174011545737251",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,1398583.8,1398583.8,12686,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566114351,767090.00
08/18/2019 03:45,2,0.000,ALERT,214.19,301.77,60.006,1566114304,"201051344000867","174011545737251",0.00,19.80,0,299.67,304.18,0.0,0.0,0.000,1394472.4,1394472.4,12697,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566114353,767091.00
08/18/2019 03:45,2,0.000,ALERT,214.41,301.47,59.985,1566114304,"201051344000633","174011545737251",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,1390931.1,1390931.1,12704,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566114355,767092.00
08/18/2019 03:45,2,0.000,ALERT,213.51,300.87,60.001,1566114304,"201051344000955","174011545737251",0.00,19.50,0,299.07,302.37,0.0,0.0,0.000,1419387.1,1419387.1,12688,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566114356,767093.00
08/18/2019 03:45,2,0.000,ALERT,213.96,301.47,59.980,1566114304,"201051344000648","174011545737251",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,1404161.8,1404161.8,12673,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566114358,767094.00
08/18/2019 03:45,2,0.000,ALERT,214.19,301.77,60.001,1566114304,"201051344000645","174011545737251",0.00,19.80,0,299.67,303.88,0.0,0.0,0.000,1410167.9,1410167.9,12680,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566114360,767095.00
08/18/2019 03:45,2,0.000,ALERT,213.96,302.68,60.001,1566114304,"201051344000569","174011545737251",0.00,19.50,0,300.27,304.78,0.0,0.0,0.000,1427737.6,1427737.6,12668,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566114362,767096.00
08/18/2019 03:45,2,0.000,ALERT,213.96,301.47,59.990,1566114304,"179051228000119","174011545737251",0.00,21.00,0,298.47,303.58,0.0,0.0,0.000,213319.5,213319.5,12786,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566114364,767097.00
08/18/2019 04:00,2,0.000,ALERT,213.74,302.68,60.022,1566115204,"201051344000579","174011545737251",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,1429296.3,1429296.3,12681,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566115206,767098.00
08/18/2019 04:00,2,0.000,ALERT,213.74,300.57,60.028,1566115204,"201051344001025","174011545737251",0.00,19.00,0,298.17,303.28,0.0,0.0,0.000,1415239.3,1415239.3,12670,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566115208,767099.00
08/18/2019 04:00,2,0.000,ALERT,214.19,301.47,60.022,1566115204,"201051344001093","174011545737251",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,1396353.7,1396353.7,12714,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566115210,767100.00
08/18/2019 04:00,2,0.000,ALERT,213.74,302.37,60.028,1566115204,"201051344000458","174011545737251",0.00,20.00,0,300.27,304.48,0.0,0.0,0.000,1409442.4,1409442.4,12670,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566115212,767101.00
08/18/2019 04:00,2,0.000,ALERT,213.96,301.77,60.017,1566115204,"201051344000890","174011545737251",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,1411682.3,1411682.3,12680,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566115213,767102.00
08/18/2019 04:00,2,0.000,ALERT,213.51,301.77,60.075,1566115204,"201051344000988","174011545737251",0.00,19.50,0,297.87,303.58,0.0,0.0,0.000,1064628.3,1064628.3,12668,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566115215,767103.00
08/18/2019 04:00,2,0.000,ALERT,214.41,302.37,60.033,1566115204,"201051344000582","174011545737251",0.00,19.50,0,299.67,303.28,0.0,0.0,0.000,1388466.2,1388466.2,12670,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566115217,767104.00
08/18/2019 04:00,2,0.000,ALERT,213.74,302.68,60.033,1566115204,"201051344000868","174011545737251",0.00,19.50,0,300.57,304.18,0.0,0.0,0.000,1396666.1,1396666.1,12672,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566115219,767105.00
08/18/2019 04:00,2,0.000,ALERT,214.19,302.37,60.028,1566115204,"201051344000576","174011545737251",0.00,19.30,0,299.97,303.58,0.0,0.0,0.000,1412130.1,1412130.1,12703,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566115221,767106.00
08/18/2019 04:00,2,0.000,ALERT,213.74,301.77,60.043,1566115204,"201051344001158","174011545737251",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,1389675.5,1389675.5,12667,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566115223,767107.00
08/18/2019 04:00,2,0.000,ALERT,214.19,300.87,60.033,1566115204,"201051344000917","174011545737251",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,1405910.1,1405910.1,12712,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566115225,767108.00
08/18/2019 04:00,2,0.000,ALERT,214.19,300.57,60.065,1566115204,"201051344000417","174011545737251",0.00,19.50,0,298.17,301.77,0.0,0.0,0.000,1106035.3,1106035.3,12711,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566115227,767109.00
08/18/2019 04:00,2,0.000,ALERT,214.19,301.17,60.038,1566115204,"201051344000685","174011545737251",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,1411611.9,1411611.9,12686,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566115228,767110.00
08/18/2019 04:00,2,0.000,ALERT,214.19,300.87,60.038,1566115204,"201051344000651","174011545737251",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,1406573.5,1406573.5,12674,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566115230,767111.00
08/18/2019 04:00,2,0.000,ALERT,213.74,302.68,60.043,1566115204,"201051344000594","174011545737251",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,1415887.6,1415887.6,12678,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566115232,767112.00
08/18/2019 04:00,2,0.000,ALERT,213.96,302.07,60.049,1566115204,"201051344000469","174011545737251",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,1396440.6,1396440.6,12693,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566115234,767113.00
08/18/2019 04:00,2,0.000,ALERT,214.19,301.47,60.049,1566115204,"201051344000585","174011545737251",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,1423015.5,1423015.5,12667,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566115236,767114.00
08/18/2019 04:00,2,0.000,ALERT,214.41,301.77,60.059,1566115204,"201051344000853","174011545737251",0.00,19.30,0,299.97,303.88,0.0,0.0,0.000,1419056.3,1419056.3,12685,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566115238,767115.00
08/18/2019 04:00,2,0.000,ALERT,214.41,301.77,60.033,1566115204,"201051344001145","174011545737251",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,1420735.8,1420735.8,12707,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566115239,767116.00
08/18/2019 04:00,2,0.000,ALERT,214.19,301.17,60.033,1566115204,"201051344000438","174011545737251",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,1414267.7,1414267.7,12678,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566115241,767117.00
08/18/2019 04:00,2,0.000,ALERT,213.74,301.47,60.033,1566115204,"201051344001135","174011545737251",0.00,19.50,0,299.07,302.98,0.0,0.0,0.000,1402300.8,1402300.8,12660,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566115243,767118.00
08/18/2019 04:00,2,0.000,ALERT,213.96,302.07,60.043,1566115204,"201051344000983","174011545737251",0.00,19.80,0,300.27,304.18,0.0,0.0,0.000,1417424.4,1417424.4,12673,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566115245,767119.00
08/18/2019 04:00,2,0.000,ALERT,214.19,300.87,60.033,1566115204,"201051344001203","174011545737251",0.00,19.50,0,298.77,304.48,0.0,0.0,0.000,1410568.7,1410568.7,12689,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566115247,767120.00
08/18/2019 04:00,2,0.000,ALERT,213.96,301.47,60.033,1566115204,"201051344001230","174011545737251",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,1404440.3,1404440.3,12727,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566115249,767121.00
08/18/2019 04:00,2,0.000,ALERT,213.51,300.87,60.033,1566115204,"201051344000646","174011545737251",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,1398583.8,1398583.8,12688,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566115251,767122.00
08/18/2019 04:00,2,0.000,ALERT,213.96,301.47,60.028,1566115204,"201051344000867","174011545737251",0.00,19.80,0,299.97,304.18,0.0,0.0,0.000,1394472.4,1394472.4,12699,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566115253,767123.00
08/18/2019 04:00,2,0.000,ALERT,214.41,301.47,60.006,1566115204,"201051344000633","174011545737251",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,1390931.1,1390931.1,12706,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566115255,767124.00
08/18/2019 04:00,2,0.000,ALERT,213.74,301.47,60.043,1566115204,"201051344000955","174011545737251",0.00,19.50,0,299.07,302.37,0.0,0.0,0.000,1419387.1,1419387.1,12690,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566115257,767125.00
08/18/2019 04:00,2,0.000,ALERT,213.96,301.17,60.022,1566115204,"201051344000648","174011545737251",0.00,19.00,0,299.37,303.88,0.0,0.0,0.000,1404161.8,1404161.8,12675,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566115258,767126.00
08/18/2019 04:00,2,0.000,ALERT,214.19,301.77,60.038,1566115204,"201051344000645","174011545737251",0.00,19.80,0,299.97,303.58,0.0,0.0,0.000,1410167.9,1410167.9,12682,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566115260,767127.00
08/18/2019 04:00,2,0.000,ALERT,213.96,302.37,60.081,1566115204,"201051344000569","174011545737251",0.00,19.50,0,300.57,304.48,0.0,0.0,0.000,1427737.6,1427737.6,12670,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566115262,767128.00
08/18/2019 04:00,2,0.000,ALERT,213.96,301.17,60.028,1566115204,"179051228000119","174011545737251",0.00,21.30,0,298.17,302.98,0.0,0.0,0.000,213319.5,213319.5,12788,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566115264,767129.00
08/18/2019 04:15,2,0.000,ALERT,213.74,302.68,60.065,1566116103,"201051344000579","174011545737251",0.00,19.80,0,300.87,304.48,0.0,0.0,0.000,1429296.3,1429296.3,12683,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566116106,767130.00
08/18/2019 04:15,2,0.000,ALERT,213.29,299.37,60.028,1566116103,"201051344001025","174011545737251",0.00,19.30,0,297.87,303.28,0.0,0.0,0.000,1415239.3,1415239.3,12672,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566116108,767131.00
08/18/2019 04:15,2,0.000,ALERT,213.29,299.97,60.033,1566116103,"201051344001093","174011545737251",0.00,20.30,0,298.17,302.68,0.0,0.0,0.000,1396353.7,1396353.7,12716,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566116110,767132.00
08/18/2019 04:15,2,0.000,ALERT,213.74,302.37,59.996,1566116103,"201051344000458","174011545737251",0.00,20.30,0,300.27,304.78,0.0,0.0,0.000,1409442.4,1409442.4,12672,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566116112,767133.00
08/18/2019 04:15,2,0.000,ALERT,213.06,300.27,60.059,1566116103,"201051344000890","174011545737251",0.00,19.50,0,298.77,303.88,0.0,0.0,0.000,1411682.3,1411682.3,12682,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566116114,767134.00
08/18/2019 04:15,2,0.000,ALERT,213.74,302.07,60.033,1566116103,"201051344000988","174011545737251",0.00,19.80,0,297.57,303.58,0.0,0.0,0.000,1064628.3,1064628.3,12670,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566116115,767135.00
08/18/2019 04:15,2,0.000,ALERT,213.74,300.57,60.065,1566116103,"201051344000582","174011545737251",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,1388466.2,1388466.2,12672,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566116117,767136.00
08/18/2019 04:15,2,0.000,ALERT,213.74,302.37,60.043,1566116103,"201051344000868","174011545737251",0.00,19.50,0,300.87,304.48,0.0,0.0,0.000,1396666.1,1396666.1,12674,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566116119,767137.00
08/18/2019 04:15,2,0.000,ALERT,214.19,302.07,60.033,1566116103,"201051344000576","174011545737251",0.00,19.50,0,300.27,303.88,0.0,0.0,0.000,1412130.1,1412130.1,12705,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566116121,767138.00
08/18/2019 04:15,2,0.000,ALERT,213.51,301.17,60.033,1566116103,"201051344001158","174011545737251",0.00,19.30,0,299.37,303.28,0.0,0.0,0.000,1389675.5,1389675.5,12669,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566116123,767139.00
08/18/2019 04:15,2,0.000,ALERT,213.06,298.77,60.022,1566116103,"201051344000917","174011545737251",0.00,20.30,0,296.96,302.07,0.0,0.0,0.000,1405910.1,1405910.1,12714,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566116125,767140.00
08/18/2019 04:15,2,0.000,ALERT,213.29,298.77,60.028,1566116103,"201051344000417","174011545737251",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,1106035.3,1106035.3,12713,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566116126,767141.00
08/18/2019 04:15,2,0.000,ALERT,213.29,299.67,60.033,1566116103,"201051344000685","174011545737251",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,1411611.9,1411611.9,12688,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566116128,767142.00
08/18/2019 04:15,2,0.000,ALERT,213.29,299.07,60.028,1566116103,"201051344000651","174011545737251",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,1406573.5,1406573.5,12676,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566116130,767143.00
08/18/2019 04:15,2,0.000,ALERT,213.51,302.68,60.022,1566116103,"201051344000594","174011545737251",0.00,19.50,0,299.97,304.48,0.0,0.0,0.000,1415887.6,1415887.6,12680,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566116132,767144.00
08/18/2019 04:15,2,0.000,ALERT,213.74,301.77,60.028,1566116103,"201051344000469","174011545737251",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,1396440.6,1396440.6,12695,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566116134,767145.00
08/18/2019 04:15,2,0.000,ALERT,213.29,300.27,60.033,1566116103,"201051344000585","174011545737251",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,1423015.5,1423015.5,12669,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566116136,767146.00
08/18/2019 04:15,2,0.000,ALERT,214.19,302.07,60.022,1566116103,"201051344000853","174011545737251",0.00,19.50,0,299.97,304.18,0.0,0.0,0.000,1419056.3,1419056.3,12687,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566116138,767147.00
08/18/2019 04:15,2,0.000,ALERT,213.51,300.57,60.028,1566116103,"201051344001145","174011545737251",0.00,19.50,0,298.47,303.58,0.0,0.0,0.000,1420735.8,1420735.8,12709,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566116139,767148.00
08/18/2019 04:15,2,0.000,ALERT,213.29,299.97,60.022,1566116103,"201051344000438","174011545737251",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,1414267.7,1414267.7,12680,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566116141,767149.00
08/18/2019 04:15,2,0.000,ALERT,213.06,299.37,60.022,1566116103,"201051344001135","174011545737251",0.00,19.50,0,298.17,303.28,0.0,0.0,0.000,1402300.8,1402300.8,12662,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566116143,767150.00
08/18/2019 04:15,2,0.000,ALERT,213.51,302.37,60.017,1566116103,"201051344000983","174011545737251",0.00,19.80,0,300.57,304.48,0.0,0.0,0.000,1417424.4,1417424.4,12675,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566116145,767151.00
08/18/2019 04:15,2,0.000,ALERT,213.06,299.37,60.012,1566116103,"201051344001203","174011545737251",0.00,19.80,0,298.17,304.48,0.0,0.0,0.000,1410568.7,1410568.7,12691,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566116147,767152.00
08/18/2019 04:15,2,0.000,ALERT,213.06,300.27,59.980,1566116103,"201051344001230","174011545737251",0.00,19.50,0,298.47,302.98,0.0,0.0,0.000,1404440.3,1404440.3,12729,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566116149,767153.00
08/18/2019 04:15,2,0.000,ALERT,212.38,299.37,60.012,1566116103,"201051344000646","174011545737251",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,1398583.8,1398583.8,12690,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566116151,767154.00
08/18/2019 04:15,2,0.000,ALERT,213.51,301.77,60.012,1566116103,"201051344000867","174011545737251",0.00,20.00,0,299.67,304.48,0.0,0.0,0.000,1394472.4,1394472.4,12701,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566116153,767155.00
08/18/2019 04:15,2,0.000,ALERT,214.19,301.47,60.049,1566116103,"201051344000633","174011545737251",0.00,19.30,0,298.17,303.28,0.0,0.0,0.000,1390931.1,1390931.1,12708,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566116155,767156.00
08/18/2019 04:15,2,0.000,ALERT,212.83,300.27,60.006,1566116103,"201051344000955","174011545737251",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,1419387.1,1419387.1,12692,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566116156,767157.00
08/18/2019 04:15,2,0.000,ALERT,213.74,301.17,60.012,1566116103,"201051344000648","174011545737251",0.00,19.30,0,299.37,303.88,0.0,0.0,0.000,1404161.8,1404161.8,12677,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566116158,767158.00
08/18/2019 04:15,2,0.000,ALERT,213.96,301.77,60.017,1566116103,"201051344000645","174011545737251",0.00,19.80,0,299.97,303.88,0.0,0.0,0.000,1410167.9,1410167.9,12684,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566116160,767159.00
08/18/2019 04:15,2,0.000,ALERT,213.51,302.37,60.022,1566116103,"201051344000569","174011545737251",0.00,19.50,0,300.57,304.78,0.0,0.0,0.000,1427737.6,1427737.6,12672,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566116162,767160.00
08/18/2019 04:15,2,0.000,ALERT,213.74,301.47,60.006,1566116103,"179051228000119","174011545737251",0.00,21.30,0,297.87,303.28,0.0,0.0,0.000,213319.5,213319.5,12790,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566116164,767161.00
