ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2019 04:30,2,0.000,ALERT,213.74,302.37,59.990,1566117004,"201051344000579","174011545737251",0.00,19.80,0,300.87,304.48,0.0,0.0,0.000,1429296.3,1429296.3,12685,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117006,767162.00
08/18/2019 04:30,2,0.000,ALERT,213.29,299.97,59.996,1566117004,"201051344001025","174011545737251",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,1415239.3,1415239.3,12674,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117008,767163.00
08/18/2019 04:30,2,0.000,ALERT,213.29,300.57,59.990,1566117004,"201051344001093","174011545737251",0.00,20.30,0,297.87,301.47,0.0,0.0,0.000,1396353.7,1396353.7,12718,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566117010,767164.00
08/18/2019 04:30,2,0.000,ALERT,213.51,302.07,60.028,1566117004,"201051344000458","174011545737251",0.00,20.00,0,300.27,304.78,0.0,0.0,0.000,1409442.4,1409442.4,12674,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566117012,767165.00
08/18/2019 04:30,2,0.000,ALERT,213.06,300.87,60.001,1566117004,"201051344000890","174011545737251",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,1411682.3,1411682.3,12684,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566117014,767166.00
08/18/2019 04:30,2,0.000,ALERT,213.74,301.77,59.985,1566117004,"201051344000988","174011545737251",0.00,19.80,0,297.57,303.58,0.0,0.0,0.000,1064628.3,1064628.3,12672,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117015,767167.00
08/18/2019 04:30,2,0.000,ALERT,213.51,301.17,60.006,1566117004,"201051344000582","174011545737251",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,1388466.2,1388466.2,12674,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566117017,767168.00
08/18/2019 04:30,2,0.000,ALERT,213.74,302.37,60.038,1566117004,"201051344000868","174011545737251",0.00,19.50,0,300.57,304.48,0.0,0.0,0.000,1396666.1,1396666.1,12676,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117019,767169.00
08/18/2019 04:30,2,0.000,ALERT,214.19,302.37,60.006,1566117004,"201051344000576","174011545737251",0.00,19.30,0,299.67,303.88,0.0,0.0,0.000,1412130.1,1412130.1,12707,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117021,767170.00
08/18/2019 04:30,2,0.000,ALERT,213.74,301.77,60.012,1566117004,"201051344001158","174011545737251",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,1389675.5,1389675.5,12671,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117023,767171.00
08/18/2019 04:30,2,0.000,ALERT,213.29,299.97,60.006,1566117004,"201051344000917","174011545737251",0.00,20.30,0,296.06,301.17,0.0,0.0,0.000,1405910.1,1405910.1,12716,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117025,767172.00
08/18/2019 04:30,2,0.000,ALERT,213.29,299.67,60.001,1566117004,"201051344000417","174011545737251",0.00,19.50,0,296.06,300.87,0.0,0.0,0.000,1106035.3,1106035.3,12715,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117026,767173.00
08/18/2019 04:30,2,0.000,ALERT,213.51,300.27,60.001,1566117004,"201051344000685","174011545737251",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,1411611.9,1411611.9,12690,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117028,767174.00
08/18/2019 04:30,2,0.000,ALERT,213.29,299.67,60.001,1566117004,"201051344000651","174011545737251",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,1406573.5,1406573.5,12678,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117030,767175.00
08/18/2019 04:30,2,0.000,ALERT,213.74,302.98,60.006,1566117004,"201051344000594","174011545737251",0.00,19.50,0,299.67,304.18,0.0,0.0,0.000,1415887.6,1415887.6,12682,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117032,767176.00
08/18/2019 04:30,2,0.000,ALERT,213.74,302.07,60.006,1566117004,"201051344000469","174011545737251",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,1396440.6,1396440.6,12697,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117034,767177.00
08/18/2019 04:30,2,0.000,ALERT,213.51,300.57,60.001,1566117004,"201051344000585","174011545737251",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,1423015.5,1423015.5,12671,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566117035,767178.00
08/18/2019 04:30,2,0.000,ALERT,214.19,301.77,60.001,1566117004,"201051344000853","174011545737251",0.00,19.50,0,299.97,303.88,0.0,0.0,0.000,1419056.3,1419056.3,12689,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117037,767179.00
08/18/2019 04:30,2,0.000,ALERT,213.51,300.57,60.001,1566117004,"201051344001145","174011545737251",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,1420735.8,1420735.8,12711,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566117039,767180.00
08/18/2019 04:30,2,0.000,ALERT,213.29,300.27,60.001,1566117004,"201051344000438","174011545737251",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,1414267.7,1414267.7,12682,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566117041,767181.00
08/18/2019 04:30,2,0.000,ALERT,213.06,300.27,59.985,1566117004,"201051344001135","174011545737251",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,1402300.8,1402300.8,12664,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566117043,767182.00
08/18/2019 04:30,2,0.000,ALERT,213.96,302.37,60.028,1566117004,"201051344000983","174011545737251",0.00,19.50,0,300.27,304.18,0.0,0.0,0.000,1417424.4,1417424.4,12677,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566117045,767183.00
08/18/2019 04:30,2,0.000,ALERT,213.29,299.97,60.001,1566117004,"201051344001203","174011545737251",0.00,19.50,0,297.87,303.28,0.0,0.0,0.000,1410568.7,1410568.7,12693,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117047,767184.00
08/18/2019 04:30,2,0.000,ALERT,213.06,300.57,59.996,1566117004,"201051344001230","174011545737251",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,1404440.3,1404440.3,12731,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117049,767185.00
08/18/2019 04:30,2,0.000,ALERT,212.61,299.97,59.990,1566117004,"201051344000646","174011545737251",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,1398583.8,1398583.8,12692,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566117051,767186.00
08/18/2019 04:30,2,0.000,ALERT,213.96,301.47,59.996,1566117004,"201051344000867","174011545737251",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,1394472.4,1394472.4,12703,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117052,767187.00
08/18/2019 04:30,2,0.000,ALERT,214.19,301.47,59.996,1566117004,"201051344000633","174011545737251",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,1390931.1,1390931.1,12710,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117054,767188.00
08/18/2019 04:30,2,0.000,ALERT,212.83,300.27,59.990,1566117004,"201051344000955","174011545737251",0.00,19.50,0,297.87,301.77,0.0,0.0,0.000,1419387.1,1419387.1,12694,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117056,767189.00
08/18/2019 04:30,2,0.000,ALERT,213.96,301.17,60.038,1566117004,"201051344000648","174011545737251",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,1404161.8,1404161.8,12679,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117058,767190.00
08/18/2019 04:30,2,0.000,ALERT,214.19,301.47,59.990,1566117004,"201051344000645","174011545737251",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,1410167.9,1410167.9,12686,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117060,767191.00
08/18/2019 04:30,2,0.000,ALERT,213.74,302.37,59.990,1566117004,"201051344000569","174011545737251",0.00,19.50,0,300.27,304.48,0.0,0.0,0.000,1427737.6,1427737.6,12674,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117061,767192.00
08/18/2019 04:30,2,0.000,ALERT,213.96,301.17,59.980,1566117004,"179051228000119","174011545737251",0.00,21.30,0,298.17,303.28,0.0,0.0,0.000,213319.5,213319.5,12792,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566117063,767193.00
08/18/2019 04:45,2,0.000,ALERT,211.93,299.97,60.012,1566117905,"201051344000579","174011545737251",0.00,19.50,0,298.47,304.78,0.0,0.0,0.000,1429296.3,1429296.3,12687,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117907,767194.00
08/18/2019 04:45,2,0.000,ALERT,211.48,297.87,60.006,1566117905,"201051344001025","174011545737251",0.00,19.00,0,296.66,302.37,0.0,0.0,0.000,1415239.3,1415239.3,12676,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117909,767195.00
08/18/2019 04:45,2,0.000,ALERT,211.93,298.47,60.006,1566117905,"201051344001093","174011545737251",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,1396353.7,1396353.7,12720,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117910,767196.00
08/18/2019 04:45,2,0.000,ALERT,211.70,299.67,60.001,1566117905,"201051344000458","174011545737251",0.00,20.00,0,297.87,304.78,0.0,0.0,0.000,1409442.4,1409442.4,12676,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566117912,767197.00
08/18/2019 04:45,2,0.000,ALERT,211.70,299.07,60.006,1566117905,"201051344000890","174011545737251",0.00,19.50,0,297.57,302.98,0.0,0.0,0.000,1411682.3,1411682.3,12686,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117914,767198.00
08/18/2019 04:45,2,0.000,ALERT,211.93,299.37,59.964,1566117905,"201051344000988","174011545737251",0.00,19.50,0,295.46,303.58,0.0,0.0,0.000,1064628.3,1064628.3,12674,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117916,767199.00
08/18/2019 04:45,2,0.000,ALERT,212.38,299.67,60.001,1566117905,"201051344000582","174011545737251",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,1388466.2,1388466.2,12676,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117918,767200.00
08/18/2019 04:45,2,0.000,ALERT,211.93,299.97,59.969,1566117905,"201051344000868","174011545737251",0.00,19.30,0,298.47,304.78,0.0,0.0,0.000,1396666.1,1396666.1,12678,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117919,767201.00
08/18/2019 04:45,2,0.000,ALERT,212.38,300.27,60.001,1566117905,"201051344000576","174011545737251",0.00,19.30,0,297.87,304.18,0.0,0.0,0.000,1412130.1,1412130.1,12709,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117921,767202.00
08/18/2019 04:45,2,0.000,ALERT,212.16,299.67,60.006,1566117905,"201051344001158","174011545737251",0.00,19.00,0,297.26,303.58,0.0,0.0,0.000,1389675.5,1389675.5,12673,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117923,767203.00
08/18/2019 04:45,2,0.000,ALERT,212.16,298.17,59.975,1566117905,"201051344000917","174011545737251",0.00,20.30,0,296.06,301.47,0.0,0.0,0.000,1405910.1,1405910.1,12718,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117925,767204.00
08/18/2019 04:45,2,0.000,ALERT,211.93,298.17,60.001,1566117905,"201051344000417","174011545737251",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,1106035.3,1106035.3,12717,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117927,767205.00
08/18/2019 04:45,2,0.000,ALERT,212.38,298.47,60.001,1566117905,"201051344000685","174011545737251",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,1411611.9,1411611.9,12692,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117928,767206.00
08/18/2019 04:45,2,0.000,ALERT,212.16,297.87,60.001,1566117905,"201051344000651","174011545737251",0.00,19.00,0,296.66,301.47,0.0,0.0,0.000,1406573.5,1406573.5,12680,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117930,767207.00
08/18/2019 04:45,2,0.000,ALERT,211.70,300.27,59.996,1566117905,"201051344000594","174011545737251",0.00,19.50,0,297.57,304.48,0.0,0.0,0.000,1415887.6,1415887.6,12684,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566117932,767208.00
08/18/2019 04:45,2,0.000,ALERT,211.93,299.37,60.012,1566117905,"201051344000469","174011545737251",0.00,18.70,0,296.66,303.58,0.0,0.0,0.000,1396440.6,1396440.6,12699,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117934,767209.00
08/18/2019 04:45,2,0.000,ALERT,211.93,298.77,60.006,1566117905,"201051344000585","174011545737251",0.00,19.50,0,296.66,302.07,0.0,0.0,0.000,1423015.5,1423015.5,12673,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117936,767210.00
08/18/2019 04:45,2,0.000,ALERT,212.38,299.37,60.012,1566117905,"201051344000853","174011545737251",0.00,19.00,0,297.87,304.18,0.0,0.0,0.000,1419056.3,1419056.3,12691,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117938,767211.00
08/18/2019 04:45,2,0.000,ALERT,212.16,299.07,59.996,1566117905,"201051344001145","174011545737251",0.00,19.30,0,297.57,302.68,0.0,0.0,0.000,1420735.8,1420735.8,12713,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117939,767212.00
08/18/2019 04:45,2,0.000,ALERT,211.93,298.47,59.964,1566117905,"201051344000438","174011545737251",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,1414267.7,1414267.7,12684,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566117941,767213.00
08/18/2019 04:45,2,0.000,ALERT,211.48,298.47,59.985,1566117905,"201051344001135","174011545737251",0.00,19.50,0,297.26,302.37,0.0,0.0,0.000,1402300.8,1402300.8,12666,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117943,767214.00
08/18/2019 04:45,2,0.000,ALERT,212.16,299.97,60.043,1566117905,"201051344000983","174011545737251",0.00,19.50,0,298.17,304.48,0.0,0.0,0.000,1417424.4,1417424.4,12679,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117945,767215.00
08/18/2019 04:45,2,0.000,ALERT,212.16,298.17,60.001,1566117905,"201051344001203","174011545737251",0.00,19.50,0,296.96,303.58,0.0,0.0,0.000,1410568.7,1410568.7,12695,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117947,767216.00
08/18/2019 04:45,2,0.000,ALERT,211.70,298.77,60.012,1566117905,"201051344001230","174011545737251",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,1404440.3,1404440.3,12733,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566117949,767217.00
08/18/2019 04:45,2,0.000,ALERT,211.48,298.17,60.001,1566117905,"201051344000646","174011545737251",0.00,19.30,0,296.36,301.77,0.0,0.0,0.000,1398583.8,1398583.8,12694,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117951,767218.00
08/18/2019 04:45,2,0.000,ALERT,212.16,299.07,60.006,1566117905,"201051344000867","174011545737251",0.00,19.80,0,297.87,304.48,0.0,0.0,0.000,1394472.4,1394472.4,12705,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117953,767219.00
08/18/2019 04:45,2,0.000,ALERT,212.61,299.07,60.038,1566117905,"201051344000633","174011545737251",0.00,19.30,0,296.06,303.28,0.0,0.0,0.000,1390931.1,1390931.1,12712,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117954,767220.00
08/18/2019 04:45,2,0.000,ALERT,211.48,298.47,60.001,1566117905,"201051344000955","174011545737251",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,1419387.1,1419387.1,12696,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117956,767221.00
08/18/2019 04:45,2,0.000,ALERT,212.16,298.77,60.001,1566117905,"201051344000648","174011545737251",0.00,19.00,0,297.26,304.18,0.0,0.0,0.000,1404161.8,1404161.8,12681,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117958,767222.00
08/18/2019 04:45,2,0.000,ALERT,212.38,299.37,60.012,1566117905,"201051344000645","174011545737251",0.00,19.80,0,297.57,303.88,0.0,0.0,0.000,1410167.9,1410167.9,12688,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117960,767223.00
08/18/2019 04:45,2,0.000,ALERT,211.93,299.67,60.028,1566117905,"201051344000569","174011545737251",0.00,19.50,0,298.17,304.78,0.0,0.0,0.000,1427737.6,1427737.6,12676,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566117962,767224.00
08/18/2019 04:45,2,0.000,ALERT,212.16,298.77,60.038,1566117905,"179051228000119","174011545737251",0.00,21.30,0,296.36,303.28,0.0,0.0,0.000,213319.5,213319.5,12794,0,0,0,L,46974696,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566117963,767225.00
08/18/2019 05:00,2,0.000,ALERT,211.70,299.67,59.953,1566118804,"201051344000579","174011545737251",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,1429296.3,1429296.3,12689,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566118806,767226.00
08/18/2019 05:00,2,0.000,ALERT,212.16,298.17,59.964,1566118804,"201051344001025","174011545737251",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,1415239.3,1415239.3,12678,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566118808,767227.00
08/18/2019 05:00,2,0.000,ALERT,212.16,298.47,59.990,1566118804,"201051344001093","174011545737251",0.00,19.80,0,296.66,300.27,0.0,0.0,0.000,1396353.7,1396353.7,12722,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566118810,767228.00
08/18/2019 05:00,2,0.000,ALERT,211.70,299.37,59.985,1566118804,"201051344000458","174011545737251",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,1409442.4,1409442.4,12678,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566118812,767229.00
08/18/2019 05:00,2,0.000,ALERT,211.93,299.07,60.001,1566118804,"201051344000890","174011545737251",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,1411682.3,1411682.3,12688,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566118814,767230.00
08/18/2019 05:00,2,0.000,ALERT,211.48,299.07,59.975,1566118804,"201051344000988","174011545737251",0.00,19.30,0,295.16,301.17,0.0,0.0,0.000,1064628.3,1064628.3,12676,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566118815,767231.00
08/18/2019 05:00,2,0.000,ALERT,212.38,299.37,60.043,1566118804,"201051344000582","174011545737251",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,1388466.2,1388466.2,12678,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566118817,767232.00
08/18/2019 05:00,2,0.000,ALERT,211.70,299.67,59.975,1566118804,"201051344000868","174011545737251",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,1396666.1,1396666.1,12680,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566118819,767233.00
08/18/2019 05:00,2,0.000,ALERT,212.16,299.67,60.006,1566118804,"201051344000576","174011545737251",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,1412130.1,1412130.1,12711,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566118821,767234.00
08/18/2019 05:00,2,0.000,ALERT,211.70,298.77,60.012,1566118804,"201051344001158","174011545737251",0.00,18.70,0,297.26,300.87,0.0,0.0,0.000,1389675.5,1389675.5,12675,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566118823,767235.00
08/18/2019 05:00,2,0.000,ALERT,212.16,297.87,60.006,1566118804,"201051344000917","174011545737251",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,1405910.1,1405910.1,12720,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566118825,767236.00
08/18/2019 05:00,2,0.000,ALERT,212.16,297.87,60.012,1566118804,"201051344000417","174011545737251",0.00,19.30,0,296.06,299.67,0.0,0.0,0.000,1106035.3,1106035.3,12719,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566118826,767237.00
08/18/2019 05:00,2,0.000,ALERT,212.38,298.77,60.006,1566118804,"201051344000685","174011545737251",0.00,19.30,0,296.66,300.27,0.0,0.0,0.000,1411611.9,1411611.9,12694,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566118828,767238.00
08/18/2019 05:00,2,0.000,ALERT,212.16,298.17,60.006,1566118804,"201051344000651","174011545737251",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,1406573.5,1406573.5,12682,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566118830,767239.00
08/18/2019 05:00,2,0.000,ALERT,211.70,299.97,59.996,1566118804,"201051344000594","174011545737251",0.00,19.30,0,297.57,301.77,0.0,0.0,0.000,1415887.6,1415887.6,12686,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566118832,767240.00
08/18/2019 05:00,2,0.000,ALERT,211.93,298.77,60.006,1566118804,"201051344000469","174011545737251",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,1396440.6,1396440.6,12701,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566118834,767241.00
08/18/2019 05:00,2,0.000,ALERT,212.38,298.77,60.006,1566118804,"201051344000585","174011545737251",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,1423015.5,1423015.5,12675,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566118835,767242.00
08/18/2019 05:00,2,0.000,ALERT,212.38,299.07,60.006,1566118804,"201051344000853","174011545737251",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,1419056.3,1419056.3,12693,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566118837,767243.00
08/18/2019 05:00,2,0.000,ALERT,212.38,299.07,60.012,1566118804,"201051344001145","174011545737251",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,1420735.8,1420735.8,12715,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566118839,767244.00
08/18/2019 05:00,2,0.000,ALERT,212.16,298.47,60.038,1566118804,"201051344000438","174011545737251",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,1414267.7,1414267.7,12686,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566118841,767245.00
08/18/2019 05:00,2,0.000,ALERT,211.70,298.47,60.006,1566118804,"201051344001135","174011545737251",0.00,19.30,0,296.96,300.87,0.0,0.0,0.000,1402300.8,1402300.8,12668,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566118843,767246.00
08/18/2019 05:00,2,0.000,ALERT,211.70,299.67,60.001,1566118804,"201051344000983","174011545737251",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,1417424.4,1417424.4,12681,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566118845,767247.00
08/18/2019 05:00,2,0.000,ALERT,212.16,298.17,60.006,1566118804,"201051344001203","174011545737251",0.00,19.00,0,296.66,302.07,0.0,0.0,0.000,1410568.7,1410568.7,12697,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566118847,767248.00
08/18/2019 05:00,2,0.000,ALERT,211.93,299.07,59.980,1566118804,"201051344001230","174011545737251",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,1404440.3,1404440.3,12735,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566118849,767249.00
08/18/2019 05:00,2,0.000,ALERT,211.70,298.47,60.012,1566118804,"201051344000646","174011545737251",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,1398583.8,1398583.8,12696,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566118851,767250.00
08/18/2019 05:00,2,0.000,ALERT,212.16,299.37,60.017,1566118804,"201051344000867","174011545737251",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,1394472.4,1394472.4,12707,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566118852,767251.00
08/18/2019 05:00,2,0.000,ALERT,212.38,299.07,60.012,1566118804,"201051344000633","174011545737251",0.00,19.00,0,295.16,300.87,0.0,0.0,0.000,1390931.1,1390931.1,12714,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566118854,767252.00
08/18/2019 05:00,2,0.000,ALERT,211.70,298.77,60.017,1566118804,"201051344000955","174011545737251",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,1419387.1,1419387.1,12698,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566118856,767253.00
08/18/2019 05:00,2,0.000,ALERT,212.16,298.77,60.022,1566118804,"201051344000648","174011545737251",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,1404161.8,1404161.8,12683,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566118858,767254.00
08/18/2019 05:00,2,0.000,ALERT,212.16,299.07,60.012,1566118804,"201051344000645","174011545737251",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,1410167.9,1410167.9,12690,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566118860,767255.00
08/18/2019 05:00,2,0.000,ALERT,211.70,299.67,60.017,1566118804,"201051344000569","174011545737251",0.00,19.30,0,298.17,302.37,0.0,0.0,0.000,1427737.6,1427737.6,12678,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566118861,767256.00
08/18/2019 05:00,2,0.000,ALERT,211.93,298.77,60.017,1566118804,"179051228000119","174011545737251",0.00,21.00,0,295.76,300.57,0.0,0.0,0.000,213319.5,213319.5,12796,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566118863,767257.00
08/18/2019 05:15,2,0.000,ALERT,213.06,301.77,60.049,1566119704,"201051344000579","174011545737251",0.00,19.30,0,297.87,302.98,0.0,0.0,0.000,1429296.3,1429296.3,12691,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566119706,767258.00
08/18/2019 05:15,2,0.000,ALERT,213.06,299.37,60.033,1566119704,"201051344001025","174011545737251",0.00,18.30,0,296.06,301.77,0.0,0.0,0.000,1415239.3,1415239.3,12680,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566119708,767259.00
08/18/2019 05:15,2,0.000,ALERT,213.29,299.97,60.049,1566119704,"201051344001093","174011545737251",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,1396353.7,1396353.7,12724,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566119710,767260.00
08/18/2019 05:15,2,0.000,ALERT,213.06,301.47,60.028,1566119704,"201051344000458","174011545737251",0.00,19.50,0,297.57,303.28,0.0,0.0,0.000,1409442.4,1409442.4,12680,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566119712,767261.00
08/18/2019 05:15,2,0.000,ALERT,213.06,300.27,60.043,1566119704,"201051344000890","174011545737251",0.00,19.00,0,296.96,302.37,0.0,0.0,0.000,1411682.3,1411682.3,12690,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566119714,767262.00
08/18/2019 05:15,2,0.000,ALERT,212.83,300.87,60.038,1566119704,"201051344000988","174011545737251",0.00,19.00,0,294.86,302.07,0.0,0.0,0.000,1064628.3,1064628.3,12678,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566119716,767263.00
08/18/2019 05:15,2,0.000,ALERT,213.51,300.57,60.043,1566119704,"201051344000582","174011545737251",0.00,18.70,0,297.26,302.07,0.0,0.0,0.000,1388466.2,1388466.2,12680,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566119717,767264.00
08/18/2019 05:15,2,0.000,ALERT,212.83,301.77,60.033,1566119704,"201051344000868","174011545737251",0.00,18.70,0,297.87,303.28,0.0,0.0,0.000,1396666.1,1396666.1,12682,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566119719,767265.00
08/18/2019 05:15,2,0.000,ALERT,213.29,301.47,60.006,1566119704,"201051344000576","174011545737251",0.00,18.70,0,296.96,302.68,0.0,0.0,0.000,1412130.1,1412130.1,12713,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566119721,767266.00
08/18/2019 05:15,2,0.000,ALERT,213.06,300.87,60.038,1566119704,"201051344001158","174011545737251",0.00,18.30,0,296.66,302.07,0.0,0.0,0.000,1389675.5,1389675.5,12677,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566119723,767267.00
08/18/2019 05:15,2,0.000,ALERT,213.06,299.37,60.033,1566119704,"201051344000917","174011545737251",0.00,19.80,0,295.16,300.87,0.0,0.0,0.000,1405910.1,1405910.1,12722,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566119725,767268.00
08/18/2019 05:15,2,0.000,ALERT,213.29,299.07,59.996,1566119704,"201051344000417","174011545737251",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,1106035.3,1106035.3,12721,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566119726,767269.00
08/18/2019 05:15,2,0.000,ALERT,213.51,299.97,60.033,1566119704,"201051344000685","174011545737251",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,1411611.9,1411611.9,12696,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566119728,767270.00
08/18/2019 05:15,2,0.000,ALERT,213.29,299.07,60.028,1566119704,"201051344000651","174011545737251",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,1406573.5,1406573.5,12684,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566119730,767271.00
08/18/2019 05:15,2,0.000,ALERT,212.83,301.77,60.033,1566119704,"201051344000594","174011545737251",0.00,19.00,0,296.66,302.98,0.0,0.0,0.000,1415887.6,1415887.6,12688,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566119732,767272.00
08/18/2019 05:15,2,0.000,ALERT,212.83,300.87,60.012,1566119704,"201051344000469","174011545737251",0.00,18.30,0,296.06,302.07,0.0,0.0,0.000,1396440.6,1396440.6,12703,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566119734,767273.00
08/18/2019 05:15,2,0.000,ALERT,213.06,299.67,60.022,1566119704,"201051344000585","174011545737251",0.00,19.30,0,296.06,301.17,0.0,0.0,0.000,1423015.5,1423015.5,12677,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566119735,767274.00
08/18/2019 05:15,2,0.000,ALERT,213.74,301.17,60.006,1566119704,"201051344000853","174011545737251",0.00,18.70,0,297.26,302.68,0.0,0.0,0.000,1419056.3,1419056.3,12695,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566119737,767275.00
08/18/2019 05:15,2,0.000,ALERT,213.29,299.97,60.043,1566119704,"201051344001145","174011545737251",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,1420735.8,1420735.8,12717,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566119739,767276.00
08/18/2019 05:15,2,0.000,ALERT,213.29,299.67,60.049,1566119704,"201051344000438","174011545737251",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,1414267.7,1414267.7,12688,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566119741,767277.00
08/18/2019 05:15,2,0.000,ALERT,212.83,299.67,60.038,1566119704,"201051344001135","174011545737251",0.00,19.00,0,296.66,301.77,0.0,0.0,0.000,1402300.8,1402300.8,12670,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566119743,767278.00
08/18/2019 05:15,2,0.000,ALERT,213.06,301.17,60.038,1566119704,"201051344000983","174011545737251",0.00,19.00,0,297.57,302.98,0.0,0.0,0.000,1417424.4,1417424.4,12683,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566119745,767279.00
08/18/2019 05:15,2,0.000,ALERT,213.06,299.67,60.028,1566119704,"201051344001203","174011545737251",0.00,19.00,0,296.36,302.98,0.0,0.0,0.000,1410568.7,1410568.7,12699,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566119747,767280.00
08/18/2019 05:15,2,0.000,ALERT,213.06,299.97,60.028,1566119704,"201051344001230","174011545737251",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,1404440.3,1404440.3,12737,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566119749,767281.00
08/18/2019 05:15,2,0.000,ALERT,212.61,299.67,60.022,1566119704,"201051344000646","174011545737251",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,1398583.8,1398583.8,12698,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566119751,767282.00
08/18/2019 05:15,2,0.000,ALERT,213.29,300.87,60.033,1566119704,"201051344000867","174011545737251",0.00,19.30,0,297.26,302.98,0.0,0.0,0.000,1394472.4,1394472.4,12709,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566119753,767283.00
08/18/2019 05:15,2,0.000,ALERT,213.51,300.57,60.038,1566119704,"201051344000633","174011545737251",0.00,18.30,0,295.46,301.77,0.0,0.0,0.000,1390931.1,1390931.1,12716,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566119755,767284.00
08/18/2019 05:15,2,0.000,ALERT,212.61,299.67,60.033,1566119704,"201051344000955","174011545737251",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,1419387.1,1419387.1,12700,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566119756,767285.00
08/18/2019 05:15,2,0.000,ALERT,213.29,300.27,60.028,1566119704,"201051344000648","174011545737251",0.00,18.30,0,296.66,302.68,0.0,0.0,0.000,1404161.8,1404161.8,12685,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566119758,767286.00
08/18/2019 05:15,2,0.000,ALERT,213.29,300.87,60.075,1566119704,"201051344000645","174011545737251",0.00,19.30,0,297.26,302.37,0.0,0.0,0.000,1410167.9,1410167.9,12692,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566119760,767287.00
08/18/2019 05:15,2,0.000,ALERT,212.83,301.47,60.022,1566119704,"201051344000569","174011545737251",0.00,19.00,0,297.87,303.28,0.0,0.0,0.000,1427737.6,1427737.6,12680,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566119762,767288.00
08/18/2019 05:15,2,0.000,ALERT,213.29,300.27,60.049,1566119704,"179051228000119","174011545737251",0.00,20.30,0,295.46,301.77,0.0,0.0,0.000,213319.5,213319.5,12798,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566119764,767289.00
08/18/2019 05:30,2,0.000,ALERT,212.61,300.87,60.028,1566120604,"201051344000579","174011545737251",0.00,18.70,0,299.97,303.28,0.0,0.0,0.000,1429296.3,1429296.3,12693,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566120606,767290.00
08/18/2019 05:30,2,0.000,ALERT,212.61,299.07,59.985,1566120604,"201051344001025","174011545737251",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,1415239.3,1415239.3,12682,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566120608,767291.00
08/18/2019 05:30,2,0.000,ALERT,212.83,299.67,60.022,1566120604,"201051344001093","174011545737251",0.00,19.30,0,297.87,301.17,0.0,0.0,0.000,1396353.7,1396353.7,12726,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566120610,767292.00
08/18/2019 05:30,2,0.000,ALERT,212.61,300.87,60.028,1566120604,"201051344000458","174011545737251",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,1409442.4,1409442.4,12682,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566120612,767293.00
08/18/2019 05:30,2,0.000,ALERT,212.83,300.27,59.996,1566120604,"201051344000890","174011545737251",0.00,19.00,0,298.47,302.07,0.0,0.0,0.000,1411682.3,1411682.3,12692,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566120613,767294.00
08/18/2019 05:30,2,0.000,ALERT,212.61,300.87,60.033,1566120604,"201051344000988","174011545737251",0.00,18.70,0,296.96,302.68,0.0,0.0,0.000,1064628.3,1064628.3,12680,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566120615,767295.00
08/18/2019 05:30,2,0.000,ALERT,213.29,300.87,60.017,1566120604,"201051344000582","174011545737251",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,1388466.2,1388466.2,12682,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566120617,767296.00
08/18/2019 05:30,2,0.000,ALERT,212.83,301.47,60.033,1566120604,"201051344000868","174011545737251",0.00,18.70,0,299.97,303.58,0.0,0.0,0.000,1396666.1,1396666.1,12684,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566120619,767297.00
08/18/2019 05:30,2,0.000,ALERT,213.29,301.17,60.028,1566120604,"201051344000576","174011545737251",0.00,18.30,0,299.07,302.68,0.0,0.0,0.000,1412130.1,1412130.1,12715,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566120621,767298.00
08/18/2019 05:30,2,0.000,ALERT,212.83,300.57,60.038,1566120604,"201051344001158","174011545737251",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,1389675.5,1389675.5,12679,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566120623,767299.00
08/18/2019 05:30,2,0.000,ALERT,213.06,299.67,60.043,1566120604,"201051344000917","174011545737251",0.00,19.50,0,296.36,300.87,0.0,0.0,0.000,1405910.1,1405910.1,12724,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566120625,767300.00
08/18/2019 05:30,2,0.000,ALERT,213.06,299.37,60.022,1566120604,"201051344000417","174011545737251",0.00,18.70,0,297.26,300.57,0.0,0.0,0.000,1106035.3,1106035.3,12723,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566120627,767301.00
08/18/2019 05:30,2,0.000,ALERT,213.29,299.97,60.033,1566120604,"201051344000685","174011545737251",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,1411611.9,1411611.9,12698,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566120628,767302.00
08/18/2019 05:30,2,0.000,ALERT,213.06,299.37,60.075,1566120604,"201051344000651","174011545737251",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,1406573.5,1406573.5,12686,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566120630,767303.00
08/18/2019 05:30,2,0.000,ALERT,212.61,301.77,60.028,1566120604,"201051344000594","174011545737251",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,1415887.6,1415887.6,12690,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566120632,767304.00
08/18/2019 05:30,2,0.000,ALERT,212.83,300.87,60.049,1566120604,"201051344000469","174011545737251",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,1396440.6,1396440.6,12705,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566120634,767305.00
