ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2019 05:30,2,0.000,ALERT,213.29,299.97,60.033,1566120604,"201051344000585","174011545737251",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,1423015.5,1423015.5,12679,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566120636,767306.00
08/18/2019 05:30,2,0.000,ALERT,213.51,300.87,60.033,1566120604,"201051344000853","174011545737251",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,1419056.3,1419056.3,12697,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566120637,767307.00
08/18/2019 05:30,2,0.000,ALERT,213.29,300.57,60.028,1566120604,"201051344001145","174011545737251",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,1420735.8,1420735.8,12719,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566120639,767308.00
08/18/2019 05:30,2,0.000,ALERT,213.06,299.97,60.022,1566120604,"201051344000438","174011545737251",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,1414267.7,1414267.7,12690,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566120641,767309.00
08/18/2019 05:30,2,0.000,ALERT,212.83,299.97,60.017,1566120604,"201051344001135","174011545737251",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,1402300.8,1402300.8,12672,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566120643,767310.00
08/18/2019 05:30,2,0.000,ALERT,212.83,301.47,60.028,1566120604,"201051344000983","174011545737251",0.00,18.70,0,299.67,303.28,0.0,0.0,0.000,1417424.4,1417424.4,12685,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566120645,767311.00
08/18/2019 05:30,2,0.000,ALERT,213.06,299.67,60.075,1566120604,"201051344001203","174011545737251",0.00,18.70,0,297.87,302.98,0.0,0.0,0.000,1410568.7,1410568.7,12701,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566120647,767312.00
08/18/2019 05:30,2,0.000,ALERT,212.83,300.27,60.028,1566120604,"201051344001230","174011545737251",0.00,18.70,0,298.17,301.47,0.0,0.0,0.000,1404440.3,1404440.3,12739,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566120649,767313.00
08/18/2019 05:30,2,0.000,ALERT,212.61,299.67,60.022,1566120604,"201051344000646","174011545737251",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,1398583.8,1398583.8,12700,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566120651,767314.00
08/18/2019 05:30,2,0.000,ALERT,213.29,300.87,60.033,1566120604,"201051344000867","174011545737251",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,1394472.4,1394472.4,12711,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566120652,767315.00
08/18/2019 05:30,2,0.000,ALERT,213.51,300.57,60.038,1566120604,"201051344000633","174011545737251",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,1390931.1,1390931.1,12718,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566120654,767316.00
08/18/2019 05:30,2,0.000,ALERT,212.38,299.97,60.012,1566120604,"201051344000955","174011545737251",0.00,18.70,0,297.87,301.17,0.0,0.0,0.000,1419387.1,1419387.1,12702,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566120656,767317.00
08/18/2019 05:30,2,0.000,ALERT,213.06,300.57,60.043,1566120604,"201051344000648","174011545737251",0.00,18.00,0,298.47,302.68,0.0,0.0,0.000,1404161.8,1404161.8,12687,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566120658,767318.00
08/18/2019 05:30,2,0.000,ALERT,213.29,300.87,60.028,1566120604,"201051344000645","174011545737251",0.00,19.00,0,299.07,302.37,0.0,0.0,0.000,1410167.9,1410167.9,12694,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566120660,767319.00
08/18/2019 05:30,2,0.000,ALERT,212.83,301.47,60.028,1566120604,"201051344000569","174011545737251",0.00,18.70,0,299.97,303.28,0.0,0.0,0.000,1427737.6,1427737.6,12682,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566120662,767320.00
08/18/2019 05:30,2,0.000,ALERT,213.06,300.57,60.017,1566120604,"179051228000119","174011545737251",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,213319.5,213319.5,12800,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566120663,767321.00
08/18/2019 05:45,2,0.000,ALERT,212.61,300.87,60.006,1566121504,"201051344000579","174011545737251",0.00,19.00,0,288.25,303.28,0.0,0.0,0.000,1429296.3,1429296.3,12695,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566121506,767322.00
08/18/2019 05:45,2,0.000,ALERT,212.83,299.37,60.006,1566121504,"201051344001025","174011545737251",0.00,18.00,0,286.14,301.77,0.0,0.0,0.000,1415239.3,1415239.3,12684,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566121508,767323.00
08/18/2019 05:45,2,0.000,ALERT,213.06,299.97,60.006,1566121504,"201051344001093","174011545737251",0.00,19.30,0,286.74,301.17,0.0,0.0,0.000,1396353.7,1396353.7,12728,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566121510,767324.00
08/18/2019 05:45,2,0.000,ALERT,212.61,300.57,60.012,1566121504,"201051344000458","174011545737251",0.00,19.30,0,287.95,303.28,0.0,0.0,0.000,1409442.4,1409442.4,12684,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566121511,767325.00
08/18/2019 05:45,2,0.000,ALERT,212.83,300.27,60.006,1566121504,"201051344000890","174011545737251",0.00,19.00,0,287.35,302.37,0.0,0.0,0.000,1411682.3,1411682.3,12694,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566121513,767326.00
08/18/2019 05:45,2,0.000,ALERT,212.61,300.27,60.012,1566121504,"201051344000988","174011545737251",0.00,18.70,0,285.24,302.37,0.0,0.0,0.000,1064628.3,1064628.3,12682,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566121515,767327.00
08/18/2019 05:45,2,0.000,ALERT,213.29,300.57,60.022,1566121504,"201051344000582","174011545737251",0.00,18.30,0,287.65,302.07,0.0,0.0,0.000,1388466.2,1388466.2,12684,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566121517,767328.00
08/18/2019 05:45,2,0.000,ALERT,212.61,301.17,60.001,1566121504,"201051344000868","174011545737251",0.00,18.70,0,288.55,303.28,0.0,0.0,0.000,1396666.1,1396666.1,12686,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566121519,767329.00
08/18/2019 05:45,2,0.000,ALERT,213.06,300.87,60.017,1566121504,"201051344000576","174011545737251",0.00,18.30,0,287.95,302.68,0.0,0.0,0.000,1412130.1,1412130.1,12717,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566121520,767330.00
08/18/2019 05:45,2,0.000,ALERT,212.61,299.97,60.001,1566121504,"201051344001158","174011545737251",0.00,18.00,0,287.35,302.07,0.0,0.0,0.000,1389675.5,1389675.5,12681,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566121522,767331.00
08/18/2019 05:45,2,0.000,ALERT,213.06,299.37,60.006,1566121504,"201051344000917","174011545737251",0.00,19.30,0,285.84,300.87,0.0,0.0,0.000,1405910.1,1405910.1,12726,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566121524,767332.00
08/18/2019 05:45,2,0.000,ALERT,213.06,299.07,60.012,1566121504,"201051344000417","174011545737251",0.00,18.70,0,286.14,300.87,0.0,0.0,0.000,1106035.3,1106035.3,12725,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566121526,767333.00
08/18/2019 05:45,2,0.000,ALERT,213.29,299.67,60.017,1566121504,"201051344000685","174011545737251",0.00,18.70,0,286.74,301.47,0.0,0.0,0.000,1411611.9,1411611.9,12700,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566121528,767334.00
08/18/2019 05:45,2,0.000,ALERT,213.06,299.07,60.017,1566121504,"201051344000651","174011545737251",0.00,18.00,0,286.14,300.87,0.0,0.0,0.000,1406573.5,1406573.5,12688,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566121530,767335.00
08/18/2019 05:45,2,0.000,ALERT,212.61,301.17,60.012,1566121504,"201051344000594","174011545737251",0.00,18.70,0,287.65,303.28,0.0,0.0,0.000,1415887.6,1415887.6,12692,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566121531,767336.00
08/18/2019 05:45,2,0.000,ALERT,212.83,300.27,60.012,1566121504,"201051344000469","174011545737251",0.00,18.00,0,286.74,302.37,0.0,0.0,0.000,1396440.6,1396440.6,12707,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566121533,767337.00
08/18/2019 05:45,2,0.000,ALERT,213.29,299.67,60.059,1566121504,"201051344000585","174011545737251",0.00,18.70,0,286.74,301.47,0.0,0.0,0.000,1423015.5,1423015.5,12681,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566121535,767338.00
08/18/2019 05:45,2,0.000,ALERT,213.29,300.27,60.012,1566121504,"201051344000853","174011545737251",0.00,18.30,0,287.95,302.98,0.0,0.0,0.000,1419056.3,1419056.3,12699,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566121537,767339.00
08/18/2019 05:45,2,0.000,ALERT,213.29,300.27,60.012,1566121504,"201051344001145","174011545737251",0.00,18.30,0,287.05,302.37,0.0,0.0,0.000,1420735.8,1420735.8,12721,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566121539,767340.00
08/18/2019 05:45,2,0.000,ALERT,213.06,299.67,60.012,1566121504,"201051344000438","174011545737251",0.00,18.30,0,286.74,301.77,0.0,0.0,0.000,1414267.7,1414267.7,12692,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566121540,767341.00
08/18/2019 05:45,2,0.000,ALERT,212.61,299.67,60.059,1566121504,"201051344001135","174011545737251",0.00,18.30,0,286.74,301.77,0.0,0.0,0.000,1402300.8,1402300.8,12674,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566121542,767342.00
08/18/2019 05:45,2,0.000,ALERT,212.61,300.57,60.012,1566121504,"201051344000983","174011545737251",0.00,18.70,0,288.25,303.28,0.0,0.0,0.000,1417424.4,1417424.4,12687,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566121545,767343.00
08/18/2019 05:45,2,0.000,ALERT,213.06,299.37,60.022,1566121504,"201051344001203","174011545737251",0.00,18.70,0,286.74,302.98,0.0,0.0,0.000,1410568.7,1410568.7,12703,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566121546,767344.00
08/18/2019 05:45,2,0.000,ALERT,213.06,299.97,60.054,1566121504,"201051344001230","174011545737251",0.00,18.30,0,287.05,301.47,0.0,0.0,0.000,1404440.3,1404440.3,12741,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566121548,767345.00
08/18/2019 05:45,2,0.000,ALERT,212.61,299.37,60.017,1566121504,"201051344000646","174011545737251",0.00,18.30,0,286.44,300.87,0.0,0.0,0.000,1398583.8,1398583.8,12702,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566121550,767346.00
08/18/2019 05:45,2,0.000,ALERT,213.06,299.97,60.012,1566121504,"201051344000867","174011545737251",0.00,19.00,0,287.65,303.28,0.0,0.0,0.000,1394472.4,1394472.4,12713,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566121552,767347.00
08/18/2019 05:45,2,0.000,ALERT,213.29,299.97,60.022,1566121504,"201051344000633","174011545737251",0.00,18.30,0,285.84,302.07,0.0,0.0,0.000,1390931.1,1390931.1,12720,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566121554,767348.00
08/18/2019 05:45,2,0.000,ALERT,212.61,299.97,60.012,1566121504,"201051344000955","174011545737251",0.00,18.70,0,286.44,301.17,0.0,0.0,0.000,1419387.1,1419387.1,12704,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566121555,767349.00
08/18/2019 05:45,2,0.000,ALERT,212.83,299.67,60.033,1566121504,"201051344000648","174011545737251",0.00,18.00,0,287.35,302.68,0.0,0.0,0.000,1404161.8,1404161.8,12689,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566121558,767350.00
08/18/2019 05:45,2,0.000,ALERT,213.29,300.27,60.017,1566121504,"201051344000645","174011545737251",0.00,19.00,0,287.95,302.37,0.0,0.0,0.000,1410167.9,1410167.9,12696,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566121560,767351.00
08/18/2019 05:45,2,0.000,ALERT,212.61,300.87,60.043,1566121504,"201051344000569","174011545737251",0.00,18.70,0,288.55,303.28,0.0,0.0,0.000,1427737.6,1427737.6,12684,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566121561,767352.00
08/18/2019 05:45,2,0.000,ALERT,213.06,299.97,60.028,1566121504,"179051228000119","174011545737251",0.00,20.30,0,286.44,302.07,0.0,0.0,0.000,213319.5,213319.5,12802,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566121563,767353.00
08/18/2019 06:00,2,0.000,ALERT,212.61,301.17,60.054,1566122404,"201051344000579","174011545737251",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,1429296.3,1429296.3,12697,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566122406,767354.00
08/18/2019 06:00,2,0.000,ALERT,212.38,299.07,60.038,1566122404,"201051344001025","174011545737251",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,1415239.3,1415239.3,12686,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566122408,767355.00
08/18/2019 06:00,2,0.000,ALERT,212.83,299.97,60.043,1566122404,"201051344001093","174011545737251",0.00,19.30,0,297.57,300.87,0.0,0.0,0.000,1396353.7,1396353.7,12730,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566122409,767356.00
08/18/2019 06:00,2,0.000,ALERT,212.61,300.87,60.075,1566122404,"201051344000458","174011545737251",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,1409442.4,1409442.4,12686,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566122411,767357.00
08/18/2019 06:00,2,0.000,ALERT,212.61,300.27,60.054,1566122404,"201051344000890","174011545737251",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,1411682.3,1411682.3,12696,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566122413,767358.00
08/18/2019 06:00,2,0.000,ALERT,212.61,300.57,60.001,1566122404,"201051344000988","174011545737251",0.00,18.70,0,295.76,302.07,0.0,0.0,0.000,1064628.3,1064628.3,12684,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566122415,767359.00
08/18/2019 06:00,2,0.000,ALERT,213.06,300.87,60.049,1566122404,"201051344000582","174011545737251",0.00,18.30,0,298.47,301.77,0.0,0.0,0.000,1388466.2,1388466.2,12686,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566122417,767360.00
08/18/2019 06:00,2,0.000,ALERT,212.61,301.17,60.065,1566122404,"201051344000868","174011545737251",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,1396666.1,1396666.1,12688,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566122418,767361.00
08/18/2019 06:00,2,0.000,ALERT,213.06,301.17,60.022,1566122404,"201051344000576","174011545737251",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,1412130.1,1412130.1,12719,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566122420,767362.00
08/18/2019 06:00,2,0.000,ALERT,212.61,300.57,60.043,1566122404,"201051344001158","174011545737251",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,1389675.5,1389675.5,12683,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566122422,767363.00
08/18/2019 06:00,2,0.000,ALERT,212.61,299.37,60.065,1566122404,"201051344000917","174011545737251",0.00,19.50,0,296.36,300.57,0.0,0.0,0.000,1405910.1,1405910.1,12728,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566122424,767364.00
08/18/2019 06:00,2,0.000,ALERT,212.61,299.37,60.043,1566122404,"201051344000417","174011545737251",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,1106035.3,1106035.3,12727,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566122426,767365.00
08/18/2019 06:00,2,0.000,ALERT,212.83,299.97,60.065,1566122404,"201051344000685","174011545737251",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,1411611.9,1411611.9,12702,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566122427,767366.00
08/18/2019 06:00,2,0.000,ALERT,212.83,299.07,60.049,1566122404,"201051344000651","174011545737251",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,1406573.5,1406573.5,12690,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566122429,767367.00
08/18/2019 06:00,2,0.000,ALERT,212.61,301.47,60.038,1566122404,"201051344000594","174011545737251",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,1415887.6,1415887.6,12694,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566122431,767368.00
08/18/2019 06:00,2,0.000,ALERT,212.61,300.57,60.006,1566122404,"201051344000469","174011545737251",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,1396440.6,1396440.6,12709,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566122433,767369.00
08/18/2019 06:00,2,0.000,ALERT,212.61,299.97,60.059,1566122404,"201051344000585","174011545737251",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,1423015.5,1423015.5,12683,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566122435,767370.00
08/18/2019 06:00,2,0.000,ALERT,213.29,300.57,60.033,1566122404,"201051344000853","174011545737251",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,1419056.3,1419056.3,12701,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566122437,767371.00
08/18/2019 06:00,2,0.000,ALERT,212.83,300.27,60.012,1566122404,"201051344001145","174011545737251",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,1420735.8,1420735.8,12723,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566122439,767372.00
08/18/2019 06:00,2,0.000,ALERT,212.61,299.97,60.028,1566122404,"201051344000438","174011545737251",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,1414267.7,1414267.7,12694,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566122440,767373.00
08/18/2019 06:00,2,0.000,ALERT,212.38,299.67,60.054,1566122404,"201051344001135","174011545737251",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,1402300.8,1402300.8,12676,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566122442,767374.00
08/18/2019 06:00,2,0.000,ALERT,212.61,300.87,60.038,1566122404,"201051344000983","174011545737251",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,1417424.4,1417424.4,12689,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566122444,767375.00
08/18/2019 06:00,2,0.000,ALERT,212.61,299.67,60.038,1566122404,"201051344001203","174011545737251",0.00,18.70,0,297.57,302.98,0.0,0.0,0.000,1410568.7,1410568.7,12705,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566122446,767376.00
08/18/2019 06:00,2,0.000,ALERT,212.38,300.27,60.038,1566122404,"201051344001230","174011545737251",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,1404440.3,1404440.3,12743,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566122448,767377.00
08/18/2019 06:00,2,0.000,ALERT,212.16,299.67,60.028,1566122404,"201051344000646","174011545737251",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,1398583.8,1398583.8,12704,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566122450,767378.00
08/18/2019 06:00,2,0.000,ALERT,212.83,300.57,60.001,1566122404,"201051344000867","174011545737251",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,1394472.4,1394472.4,12715,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566122452,767379.00
08/18/2019 06:00,2,0.000,ALERT,213.29,300.57,60.038,1566122404,"201051344000633","174011545737251",0.00,18.30,0,296.36,301.77,0.0,0.0,0.000,1390931.1,1390931.1,12722,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566122453,767380.00
08/18/2019 06:00,2,0.000,ALERT,212.16,299.97,60.033,1566122404,"201051344000955","174011545737251",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,1419387.1,1419387.1,12706,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566122455,767381.00
08/18/2019 06:00,2,0.000,ALERT,212.83,300.27,60.028,1566122404,"201051344000648","174011545737251",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,1404161.8,1404161.8,12691,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566122457,767382.00
08/18/2019 06:00,2,0.000,ALERT,213.06,300.57,60.028,1566122404,"201051344000645","174011545737251",0.00,19.00,0,298.17,302.07,0.0,0.0,0.000,1410167.9,1410167.9,12698,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566122459,767383.00
08/18/2019 06:00,2,0.000,ALERT,212.61,301.17,60.033,1566122404,"201051344000569","174011545737251",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,1427737.6,1427737.6,12686,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566122461,767384.00
08/18/2019 06:00,2,0.000,ALERT,212.83,300.27,60.006,1566122404,"179051228000119","174011545737251",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,213319.5,213319.5,12804,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566122462,767385.00
08/18/2019 06:15,2,0.000,ALERT,212.61,301.17,60.033,1566123304,"201051344000579","174011545737251",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,1429296.3,1429296.3,12699,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566123306,767386.00
08/18/2019 06:15,2,0.000,ALERT,212.61,299.37,60.017,1566123304,"201051344001025","174011545737251",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,1415239.3,1415239.3,12688,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566123308,767387.00
08/18/2019 06:15,2,0.000,ALERT,212.61,299.97,60.022,1566123304,"201051344001093","174011545737251",0.00,19.30,0,297.87,301.17,0.0,0.0,0.000,1396353.7,1396353.7,12732,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566123310,767388.00
08/18/2019 06:15,2,0.000,ALERT,212.61,300.87,60.059,1566123304,"201051344000458","174011545737251",0.00,19.30,0,299.07,303.28,0.0,0.0,0.000,1409442.4,1409442.4,12688,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566123312,767389.00
08/18/2019 06:15,2,0.000,ALERT,212.61,300.57,60.028,1566123304,"201051344000890","174011545737251",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,1411682.3,1411682.3,12698,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566123314,767390.00
08/18/2019 06:15,2,0.000,ALERT,212.61,300.57,60.049,1566123304,"201051344000988","174011545737251",0.00,18.70,0,296.36,302.07,0.0,0.0,0.000,1064628.3,1064628.3,12686,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566123316,767391.00
08/18/2019 06:15,2,0.000,ALERT,213.06,300.87,60.054,1566123304,"201051344000582","174011545737251",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,1388466.2,1388466.2,12688,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566123318,767392.00
08/18/2019 06:15,2,0.000,ALERT,212.61,301.17,60.033,1566123304,"201051344000868","174011545737251",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,1396666.1,1396666.1,12690,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566123320,767393.00
08/18/2019 06:15,2,0.000,ALERT,213.06,300.87,60.022,1566123304,"201051344000576","174011545737251",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,1412130.1,1412130.1,12721,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566123322,767394.00
08/18/2019 06:15,2,0.000,ALERT,212.83,300.27,60.028,1566123304,"201051344001158","174011545737251",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,1389675.5,1389675.5,12685,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566123323,767395.00
08/18/2019 06:15,2,0.000,ALERT,212.83,299.67,60.017,1566123304,"201051344000917","174011545737251",0.00,19.30,0,296.66,300.57,0.0,0.0,0.000,1405910.1,1405910.1,12730,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566123325,767396.00
08/18/2019 06:15,2,0.000,ALERT,212.83,299.37,60.028,1566123304,"201051344000417","174011545737251",0.00,18.70,0,296.96,300.57,0.0,0.0,0.000,1106035.3,1106035.3,12729,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566123327,767397.00
08/18/2019 06:15,2,0.000,ALERT,213.06,300.27,59.980,1566123304,"201051344000685","174011545737251",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,1411611.9,1411611.9,12704,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566123329,767398.00
08/18/2019 06:15,2,0.000,ALERT,212.83,299.37,60.022,1566123304,"201051344000651","174011545737251",0.00,18.00,0,297.26,300.87,0.0,0.0,0.000,1406573.5,1406573.5,12692,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566123331,767399.00
08/18/2019 06:15,2,0.000,ALERT,212.61,301.17,60.028,1566123304,"201051344000594","174011545737251",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,1415887.6,1415887.6,12696,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566123332,767400.00
08/18/2019 06:15,2,0.000,ALERT,212.83,300.27,60.022,1566123304,"201051344000469","174011545737251",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,1396440.6,1396440.6,12711,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566123334,767401.00
08/18/2019 06:15,2,0.000,ALERT,212.83,299.97,60.022,1566123304,"201051344000585","174011545737251",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,1423015.5,1423015.5,12685,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566123336,767402.00
08/18/2019 06:15,2,0.000,ALERT,213.29,300.27,60.054,1566123304,"201051344000853","174011545737251",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,1419056.3,1419056.3,12703,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566123338,767403.00
08/18/2019 06:15,2,0.000,ALERT,213.06,300.27,60.033,1566123304,"201051344001145","174011545737251",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,1420735.8,1420735.8,12725,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566123340,767404.00
08/18/2019 06:15,2,0.000,ALERT,212.83,299.97,60.022,1566123304,"201051344000438","174011545737251",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,1414267.7,1414267.7,12696,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566123342,767405.00
08/18/2019 06:15,2,0.000,ALERT,212.38,299.67,60.033,1566123304,"201051344001135","174011545737251",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,1402300.8,1402300.8,12678,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566123344,767406.00
08/18/2019 06:15,2,0.000,ALERT,212.83,300.87,60.028,1566123304,"201051344000983","174011545737251",0.00,18.70,0,299.07,302.68,0.0,0.0,0.000,1417424.4,1417424.4,12691,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566123346,767407.00
08/18/2019 06:15,2,0.000,ALERT,212.83,299.67,60.022,1566123304,"201051344001203","174011545737251",0.00,18.70,0,297.57,302.98,0.0,0.0,0.000,1410568.7,1410568.7,12707,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566123347,767408.00
08/18/2019 06:15,2,0.000,ALERT,212.61,300.27,60.017,1566123304,"201051344001230","174011545737251",0.00,18.30,0,298.17,301.47,0.0,0.0,0.000,1404440.3,1404440.3,12745,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566123349,767409.00
08/18/2019 06:15,2,0.000,ALERT,212.16,299.67,60.028,1566123304,"201051344000646","174011545737251",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,1398583.8,1398583.8,12706,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566123351,767410.00
08/18/2019 06:15,2,0.000,ALERT,212.83,300.27,60.028,1566123304,"201051344000867","174011545737251",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,1394472.4,1394472.4,12717,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566123353,767411.00
08/18/2019 06:15,2,0.000,ALERT,213.29,299.97,60.022,1566123304,"201051344000633","174011545737251",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,1390931.1,1390931.1,12724,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566123355,767412.00
08/18/2019 06:15,2,0.000,ALERT,212.38,299.97,60.028,1566123304,"201051344000955","174011545737251",0.00,18.70,0,297.87,301.17,0.0,0.0,0.000,1419387.1,1419387.1,12708,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566123357,767413.00
08/18/2019 06:15,2,0.000,ALERT,212.83,299.67,60.028,1566123304,"201051344000648","174011545737251",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,1404161.8,1404161.8,12693,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566123359,767414.00
08/18/2019 06:15,2,0.000,ALERT,213.06,300.27,60.033,1566123304,"201051344000645","174011545737251",0.00,19.00,0,298.77,302.07,0.0,0.0,0.000,1410167.9,1410167.9,12700,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566123360,767415.00
08/18/2019 06:15,2,0.000,ALERT,212.61,300.87,60.038,1566123304,"201051344000569","174011545737251",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,1427737.6,1427737.6,12688,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566123362,767416.00
08/18/2019 06:15,2,0.000,ALERT,212.83,299.97,60.033,1566123304,"179051228000119","174011545737251",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,213319.5,213319.5,12806,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566123364,767417.00
08/18/2019 06:30,2,0.000,ALERT,212.61,300.87,60.028,1566124204,"201051344000579","174011545737251",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,1429296.3,1429296.3,12701,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566124206,767418.00
08/18/2019 06:30,2,0.000,ALERT,212.83,299.37,60.033,1566124204,"201051344001025","174011545737251",0.00,18.00,0,297.57,302.07,0.0,0.0,0.000,1415239.3,1415239.3,12690,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566124208,767419.00
08/18/2019 06:30,2,0.000,ALERT,213.06,299.97,60.033,1566124204,"201051344001093","174011545737251",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,1396353.7,1396353.7,12734,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566124209,767420.00
08/18/2019 06:30,2,0.000,ALERT,212.61,300.57,60.049,1566124204,"201051344000458","174011545737251",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,1409442.4,1409442.4,12690,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566124211,767421.00
08/18/2019 06:30,2,0.000,ALERT,212.83,300.27,60.028,1566124204,"201051344000890","174011545737251",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,1411682.3,1411682.3,12700,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566124213,767422.00
08/18/2019 06:30,2,0.000,ALERT,212.61,300.57,60.001,1566124204,"201051344000988","174011545737251",0.00,18.30,0,296.06,302.07,0.0,0.0,0.000,1064628.3,1064628.3,12688,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566124215,767423.00
08/18/2019 06:30,2,0.000,ALERT,213.29,300.87,60.049,1566124204,"201051344000582","174011545737251",0.00,18.00,0,298.77,302.07,0.0,0.0,0.000,1388466.2,1388466.2,12690,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566124217,767424.00
08/18/2019 06:30,2,0.000,ALERT,212.61,301.17,60.043,1566124204,"201051344000868","174011545737251",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,1396666.1,1396666.1,12692,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566124218,767425.00
08/18/2019 06:30,2,0.000,ALERT,213.29,301.17,60.033,1566124204,"201051344000576","174011545737251",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,1412130.1,1412130.1,12723,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566124220,767426.00
08/18/2019 06:30,2,0.000,ALERT,212.83,300.57,60.028,1566124204,"201051344001158","174011545737251",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,1389675.5,1389675.5,12687,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566124222,767427.00
08/18/2019 06:30,2,0.000,ALERT,213.06,299.37,60.028,1566124204,"201051344000917","174011545737251",0.00,19.30,0,296.66,300.87,0.0,0.0,0.000,1405910.1,1405910.1,12732,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566124224,767428.00
08/18/2019 06:30,2,0.000,ALERT,213.06,299.07,60.028,1566124204,"201051344000417","174011545737251",0.00,18.70,0,297.57,300.87,0.0,0.0,0.000,1106035.3,1106035.3,12731,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566124226,767429.00
08/18/2019 06:30,2,0.000,ALERT,213.29,299.97,60.022,1566124204,"201051344000685","174011545737251",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,1411611.9,1411611.9,12706,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566124228,767430.00
08/18/2019 06:30,2,0.000,ALERT,213.06,299.07,60.065,1566124204,"201051344000651","174011545737251",0.00,17.80,0,297.57,300.87,0.0,0.0,0.000,1406573.5,1406573.5,12694,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566124229,767431.00
08/18/2019 06:30,2,0.000,ALERT,212.61,301.47,59.980,1566124204,"201051344000594","174011545737251",0.00,18.70,0,298.17,302.68,0.0,0.0,0.000,1415887.6,1415887.6,12698,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566124231,767432.00
08/18/2019 06:30,2,0.000,ALERT,212.83,300.87,60.012,1566124204,"201051344000469","174011545737251",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,1396440.6,1396440.6,12713,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566124233,767433.00
08/18/2019 06:30,2,0.000,ALERT,213.06,299.97,60.022,1566124204,"201051344000585","174011545737251",0.00,18.70,0,297.57,301.47,0.0,0.0,0.000,1423015.5,1423015.5,12687,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566124235,767434.00
08/18/2019 06:30,2,0.000,ALERT,213.51,300.57,59.975,1566124204,"201051344000853","174011545737251",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,1419056.3,1419056.3,12705,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566124237,767435.00
08/18/2019 06:30,2,0.000,ALERT,213.29,300.27,60.017,1566124204,"201051344001145","174011545737251",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,1420735.8,1420735.8,12727,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566124239,767436.00
08/18/2019 06:30,2,0.000,ALERT,213.06,299.67,60.022,1566124204,"201051344000438","174011545737251",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,1414267.7,1414267.7,12698,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566124240,767437.00
08/18/2019 06:30,2,0.000,ALERT,212.83,299.97,60.017,1566124204,"201051344001135","174011545737251",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,1402300.8,1402300.8,12680,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566124242,767438.00
08/18/2019 06:30,2,0.000,ALERT,212.83,300.87,60.022,1566124204,"201051344000983","174011545737251",0.00,18.70,0,299.07,302.37,0.0,0.0,0.000,1417424.4,1417424.4,12693,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566124244,767439.00
08/18/2019 06:30,2,0.000,ALERT,213.06,299.67,60.017,1566124204,"201051344001203","174011545737251",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,1410568.7,1410568.7,12709,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566124246,767440.00
08/18/2019 06:30,2,0.000,ALERT,212.83,300.27,60.022,1566124204,"201051344001230","174011545737251",0.00,18.30,0,298.17,301.77,0.0,0.0,0.000,1404440.3,1404440.3,12747,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566124248,767441.00
08/18/2019 06:30,2,0.000,ALERT,212.61,299.67,60.028,1566124204,"201051344000646","174011545737251",0.00,18.30,0,296.96,300.87,0.0,0.0,0.000,1398583.8,1398583.8,12708,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566124250,767442.00
08/18/2019 06:30,2,0.000,ALERT,213.29,300.87,60.028,1566124204,"201051344000867","174011545737251",0.00,19.00,0,298.17,302.68,0.0,0.0,0.000,1394472.4,1394472.4,12719,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566124252,767443.00
08/18/2019 06:30,2,0.000,ALERT,213.51,300.57,60.012,1566124204,"201051344000633","174011545737251",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,1390931.1,1390931.1,12726,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566124253,767444.00
08/18/2019 06:30,2,0.000,ALERT,212.61,299.97,60.012,1566124204,"201051344000955","174011545737251",0.00,18.70,0,297.57,301.17,0.0,0.0,0.000,1419387.1,1419387.1,12710,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566124255,767445.00
08/18/2019 06:30,2,0.000,ALERT,213.06,300.27,60.017,1566124204,"201051344000648","174011545737251",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,1404161.8,1404161.8,12695,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566124257,767446.00
08/18/2019 06:30,2,0.000,ALERT,213.29,300.57,60.028,1566124204,"201051344000645","174011545737251",0.00,18.70,0,298.47,302.07,0.0,0.0,0.000,1410167.9,1410167.9,12702,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566124259,767447.00
08/18/2019 06:30,2,0.000,ALERT,212.83,301.17,60.017,1566124204,"201051344000569","174011545737251",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,1427737.6,1427737.6,12690,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566124261,767448.00
08/18/2019 06:30,2,0.000,ALERT,213.06,299.97,60.017,1566124204,"179051228000119","174011545737251",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,213319.5,213319.5,12808,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566124262,767449.00
