ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2019 06:45,2,0.000,ALERT,212.83,301.17,60.049,1566125103,"201051344000579","174011545737251",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,1429296.3,1429296.3,12703,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566125106,767450.00
08/18/2019 06:45,2,0.000,ALERT,212.83,299.37,60.043,1566125103,"201051344001025","174011545737251",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,1415239.3,1415239.3,12692,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566125108,767451.00
08/18/2019 06:45,2,0.000,ALERT,213.06,299.97,60.038,1566125103,"201051344001093","174011545737251",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,1396353.7,1396353.7,12736,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566125110,767452.00
08/18/2019 06:45,2,0.000,ALERT,212.83,300.87,60.043,1566125103,"201051344000458","174011545737251",0.00,19.00,0,298.77,303.28,0.0,0.0,0.000,1409442.4,1409442.4,12692,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566125111,767453.00
08/18/2019 06:45,2,0.000,ALERT,212.83,300.57,60.043,1566125103,"201051344000890","174011545737251",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,1411682.3,1411682.3,12702,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566125113,767454.00
08/18/2019 06:45,2,0.000,ALERT,212.83,300.87,60.070,1566125103,"201051344000988","174011545737251",0.00,18.30,0,296.36,302.07,0.0,0.0,0.000,1064628.3,1064628.3,12690,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566125115,767455.00
08/18/2019 06:45,2,0.000,ALERT,213.51,300.87,60.059,1566125103,"201051344000582","174011545737251",0.00,18.00,0,298.77,302.37,0.0,0.0,0.000,1388466.2,1388466.2,12692,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566125117,767456.00
08/18/2019 06:45,2,0.000,ALERT,212.83,301.47,60.043,1566125103,"201051344000868","174011545737251",0.00,18.00,0,299.67,303.28,0.0,0.0,0.000,1396666.1,1396666.1,12694,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566125119,767457.00
08/18/2019 06:45,2,0.000,ALERT,213.51,301.47,60.049,1566125103,"201051344000576","174011545737251",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,1412130.1,1412130.1,12725,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566125121,767458.00
08/18/2019 06:45,2,0.000,ALERT,213.06,300.87,60.043,1566125103,"201051344001158","174011545737251",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,1389675.5,1389675.5,12689,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566125122,767459.00
08/18/2019 06:45,2,0.000,ALERT,213.06,299.67,60.038,1566125103,"201051344000917","174011545737251",0.00,19.00,0,296.66,300.87,0.0,0.0,0.000,1405910.1,1405910.1,12734,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566125124,767460.00
08/18/2019 06:45,2,0.000,ALERT,213.06,299.37,60.043,1566125103,"201051344000417","174011545737251",0.00,18.30,0,297.26,300.87,0.0,0.0,0.000,1106035.3,1106035.3,12733,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566125126,767461.00
08/18/2019 06:45,2,0.000,ALERT,213.29,300.27,60.038,1566125103,"201051344000685","174011545737251",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,1411611.9,1411611.9,12708,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566125128,767462.00
08/18/2019 06:45,2,0.000,ALERT,213.29,299.37,60.038,1566125103,"201051344000651","174011545737251",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,1406573.5,1406573.5,12696,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566125130,767463.00
08/18/2019 06:45,2,0.000,ALERT,212.83,301.77,60.065,1566125103,"201051344000594","174011545737251",0.00,18.30,0,298.77,302.98,0.0,0.0,0.000,1415887.6,1415887.6,12700,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566125131,767464.00
08/18/2019 06:45,2,0.000,ALERT,213.06,300.87,60.070,1566125103,"201051344000469","174011545737251",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,1396440.6,1396440.6,12715,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566125133,767465.00
08/18/2019 06:45,2,0.000,ALERT,213.29,299.97,60.070,1566125103,"201051344000585","174011545737251",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,1423015.5,1423015.5,12689,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566125135,767466.00
08/18/2019 06:45,2,0.000,ALERT,213.51,300.57,60.038,1566125103,"201051344000853","174011545737251",0.00,18.00,0,299.07,302.98,0.0,0.0,0.000,1419056.3,1419056.3,12707,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566125137,767467.00
08/18/2019 06:45,2,0.000,ALERT,213.29,300.27,60.054,1566125103,"201051344001145","174011545737251",0.00,18.00,0,298.47,302.37,0.0,0.0,0.000,1420735.8,1420735.8,12729,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566125139,767468.00
08/18/2019 06:45,2,0.000,ALERT,213.06,299.97,60.049,1566125103,"201051344000438","174011545737251",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,1414267.7,1414267.7,12700,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566125141,767469.00
08/18/2019 06:45,2,0.000,ALERT,212.61,299.67,60.033,1566125103,"201051344001135","174011545737251",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,1402300.8,1402300.8,12682,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566125143,767470.00
08/18/2019 06:45,2,0.000,ALERT,212.83,301.17,60.065,1566125103,"201051344000983","174011545737251",0.00,18.30,0,299.37,302.98,0.0,0.0,0.000,1417424.4,1417424.4,12695,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566125145,767471.00
08/18/2019 06:45,2,0.000,ALERT,213.06,299.67,60.038,1566125103,"201051344001203","174011545737251",0.00,18.30,0,297.87,303.28,0.0,0.0,0.000,1410568.7,1410568.7,12711,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566125147,767472.00
08/18/2019 06:45,2,0.000,ALERT,212.83,300.27,60.049,1566125103,"201051344001230","174011545737251",0.00,18.00,0,298.17,301.77,0.0,0.0,0.000,1404440.3,1404440.3,12749,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566125148,767473.00
08/18/2019 06:45,2,0.000,ALERT,212.38,299.67,60.033,1566125103,"201051344000646","174011545737251",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,1398583.8,1398583.8,12710,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566125150,767474.00
08/18/2019 06:45,2,0.000,ALERT,213.06,300.27,60.043,1566125103,"201051344000867","174011545737251",0.00,18.70,0,298.77,303.28,0.0,0.0,0.000,1394472.4,1394472.4,12721,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566125152,767475.00
08/18/2019 06:45,2,0.000,ACTIVE_NO_POWER,213.29,300.27,60.070,1566125103,"201051344000633","174011545737251",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,1390931.1,1390931.1,12728,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566125154,767476.00
08/18/2019 06:45,2,0.000,ALERT,212.61,299.97,60.038,1566125103,"201051344000955","174011545737251",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,1419387.1,1419387.1,12712,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566125156,767477.00
08/18/2019 06:45,2,0.000,ALERT,213.06,299.97,60.038,1566125103,"201051344000648","174011545737251",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,1404161.8,1404161.8,12697,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566125158,767478.00
08/18/2019 06:45,2,0.000,ALERT,213.06,300.57,60.043,1566125103,"201051344000645","174011545737251",0.00,18.70,0,299.07,302.37,0.0,0.0,0.000,1410167.9,1410167.9,12704,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566125159,767479.00
08/18/2019 06:45,2,0.000,ALERT,212.83,300.87,60.065,1566125103,"201051344000569","174011545737251",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,1427737.6,1427737.6,12692,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566125161,767480.00
08/18/2019 06:45,2,0.000,ALERT,212.83,299.97,60.028,1566125103,"179051228000119","174011545737251",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,213319.5,213319.5,12810,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566125163,767481.00
08/18/2019 07:00,2,0.176,ALERT,213.06,302.07,60.022,1566126003,"201051344000579","174011545737251",23.04,18.30,0,299.37,304.18,4.2,2.1,0.000,1429296.5,1429296.5,12705,0,0,0,L,1122011218,1,121.55,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1566126006,767482.00
08/18/2019 07:00,2,0.137,ALERT,213.29,300.57,60.022,1566126003,"201051344001025","174011545737251",23.64,17.80,0,297.57,303.28,3.3,1.3,0.000,1415239.4,1415239.4,12694,0,0,0,L,1122011218,1,122.01,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1566126008,767483.00
08/18/2019 07:00,2,0.168,ALERT,213.51,301.17,60.022,1566126003,"201051344001093","174011545737251",21.89,19.00,0,297.87,302.37,3.8,1.7,0.000,1396353.9,1396353.9,12738,0,0,0,L,1122011218,1,122.23,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1566126010,767484.00
08/18/2019 07:00,2,0.141,ALERT,213.06,302.07,60.038,1566126003,"201051344000458","174011545737251",22.26,19.00,0,299.07,304.18,3.2,1.1,0.000,1409442.5,1409442.5,12694,0,0,0,L,1122011218,1,121.78,122.46,0200,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566126012,767485.00
08/18/2019 07:00,2,0.158,ALERT,213.29,301.47,60.028,1566126003,"201051344000890","174011545737251",23.02,18.70,0,298.47,303.58,3.7,1.6,0.000,1411682.4,1411682.4,12704,0,0,0,L,1122011218,1,122.23,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1566126013,767486.00
08/18/2019 07:00,2,0.096,ALERT,213.06,301.77,60.028,1566126003,"201051344000988","174011545737251",18.03,18.30,0,296.66,303.28,1.8,0.0,0.000,1064628.3,1064628.3,12692,0,0,0,L,1122011218,1,121.55,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1566126015,767487.00
08/18/2019 07:00,2,0.135,ALERT,213.74,301.77,60.028,1566126003,"201051344000582","174011545737251",22.98,18.00,0,298.77,303.28,3.1,1.1,0.000,1388466.3,1388466.3,12694,0,0,0,L,1122011218,1,122.23,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1566126017,767488.00
08/18/2019 07:00,2,0.152,ALERT,213.29,302.37,60.028,1566126003,"201051344000868","174011545737251",22.40,18.30,0,299.67,304.18,3.5,1.4,0.000,1396666.2,1396666.2,12696,0,0,0,L,1122011218,1,121.55,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1566126019,767489.00
08/18/2019 07:00,2,0.137,ALERT,213.51,302.37,60.028,1566126003,"201051344000576","174011545737251",22.48,18.00,0,299.07,303.58,3.2,1.1,0.000,1412130.1,1412130.1,12727,0,0,0,L,1122011218,1,122.01,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1566126021,767490.00
08/18/2019 07:00,2,0.137,ALERT,213.29,301.77,60.054,1566126003,"201051344001158","174011545737251",22.36,17.80,0,298.47,302.98,3.1,1.1,0.000,1389675.6,1389675.6,12691,0,0,0,L,1122011218,1,121.55,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1566126022,767491.00
08/18/2019 07:00,2,0.141,ALERT,213.74,300.87,60.022,1566126003,"201051344000917","174011545737251",21.91,19.00,0,296.96,302.07,3.1,1.1,0.000,1405910.1,1405910.1,12736,0,0,0,L,1122011218,1,122.01,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1566126024,767492.00
08/18/2019 07:00,2,0.156,ALERT,213.74,300.57,60.022,1566126003,"201051344000417","174011545737251",17.89,18.30,0,297.57,301.77,2.8,0.8,0.000,1106035.3,1106035.3,12735,0,0,0,L,1122011218,1,122.01,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1566126026,767493.00
08/18/2019 07:00,2,0.117,ALERT,213.74,301.17,60.028,1566126003,"201051344000685","174011545737251",22.60,18.30,0,298.17,302.37,2.7,0.7,0.000,1411611.9,1411611.9,12710,0,0,0,L,1122011218,1,122.91,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1566126028,767494.00
08/18/2019 07:00,2,0.141,ALERT,213.74,300.57,60.028,1566126003,"201051344000651","174011545737251",22.94,17.80,0,297.57,302.07,3.3,1.3,0.000,1406573.6,1406573.6,12698,0,0,0,L,1122011218,1,122.68,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1566126030,767495.00
08/18/2019 07:00,2,0.141,ALERT,213.06,302.68,60.065,1566126003,"201051344000594","174011545737251",23.22,18.30,0,299.07,303.88,3.3,1.3,0.000,1415887.7,1415887.7,12702,0,0,0,L,1122011218,1,121.78,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1566126032,767496.00
08/18/2019 07:00,2,0.156,ALERT,213.51,302.07,60.028,1566126003,"201051344000469","174011545737251",23.42,17.50,0,297.87,302.98,3.7,1.7,0.000,1396440.7,1396440.7,12717,0,0,0,L,1122011218,1,121.33,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1566126034,767497.00
08/18/2019 07:00,2,0.168,ALERT,213.74,301.47,60.033,1566126003,"201051344000585","174011545737251",22.80,18.30,0,297.26,302.68,3.9,1.9,0.000,1423015.6,1423015.6,12691,0,0,0,L,1122011218,1,122.01,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1566126036,767498.00
08/18/2019 07:00,2,0.146,ALERT,213.96,301.77,60.012,1566126003,"201051344000853","174011545737251",20.06,18.00,0,299.07,303.58,3.0,1.0,0.000,1419056.3,1419056.3,12709,0,0,0,L,1122011218,1,122.23,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1566126038,767499.00
08/18/2019 07:00,2,0.139,ALERT,213.96,301.47,60.022,1566126003,"201051344001145","174011545737251",22.07,18.00,0,298.47,303.28,3.1,1.1,0.000,1420735.8,1420735.8,12731,0,0,0,L,1122011218,1,122.23,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1566126039,767500.00
08/18/2019 07:00,2,0.152,ALERT,213.51,301.17,60.022,1566126003,"201051344000438","174011545737251",23.32,18.00,0,297.87,302.98,3.6,1.6,0.000,1414267.9,1414267.9,12702,0,0,0,L,1122011218,1,122.46,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1566126041,767501.00
08/18/2019 07:00,2,0.164,ALERT,213.29,301.17,60.006,1566126003,"201051344001135","174011545737251",23.66,18.30,0,297.87,302.98,4.0,1.9,0.000,1402301.0,1402301.0,12684,0,0,0,L,1122011218,1,122.23,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1566126043,767502.00
08/18/2019 07:00,2,0.158,ALERT,213.29,302.37,60.001,1566126003,"201051344000983","174011545737251",23.12,18.30,0,299.07,303.88,3.7,1.7,0.000,1417424.6,1417424.6,12697,0,0,0,L,1122011218,1,121.78,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1566126045,767503.00
08/18/2019 07:00,2,0.152,ALERT,213.74,300.87,60.022,1566126003,"201051344001203","174011545737251",22.64,18.30,0,297.87,304.18,3.5,1.5,0.000,1410568.8,1410568.8,12713,0,0,0,L,1122011218,1,122.68,122.01,0200,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566126047,767504.00
08/18/2019 07:00,2,0.152,ALERT,213.51,301.47,60.033,1566126003,"201051344001230","174011545737251",21.41,18.00,0,298.17,302.68,3.3,1.3,0.000,1404440.4,1404440.4,12751,0,0,0,L,1122011218,1,122.46,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1566126049,767505.00
08/18/2019 07:00,2,0.146,ALERT,213.06,300.87,60.017,1566126003,"201051344000646","174011545737251",23.18,18.00,0,297.26,302.07,3.5,1.4,0.000,1398583.9,1398583.9,12712,0,0,0,L,1122011218,1,122.46,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1566126051,767506.00
08/18/2019 07:00,2,0.148,ALERT,213.51,302.07,60.022,1566126003,"201051344000867","174011545737251",23.52,19.00,0,298.77,304.18,3.5,1.5,0.000,1394472.5,1394472.5,12723,0,0,0,L,1122011218,1,122.23,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1566126053,767507.00
08/18/2019 07:00,2,0.152,ALERT,213.96,301.77,60.033,1566126003,"201051344000633","174011545737251",22.76,18.00,0,297.26,302.98,3.5,1.5,0.000,1390931.2,1390931.2,12729,0,0,0,L,1122011218,1,122.23,122.91,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1566126055,767508.00
08/18/2019 07:00,2,0.178,ALERT,213.06,301.47,60.028,1566126003,"201051344000955","174011545737251",21.53,18.30,0,297.87,302.37,3.9,1.9,0.000,1419387.2,1419387.2,12714,0,0,0,L,1122011218,1,121.78,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1566126056,767509.00
08/18/2019 07:00,2,0.148,ALERT,213.51,301.47,60.017,1566126003,"201051344000648","174011545737251",23.42,17.80,0,298.47,303.58,3.6,1.5,0.000,1404161.9,1404161.9,12699,0,0,0,L,1122011218,1,121.33,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1566126058,767510.00
08/18/2019 07:00,2,0.125,ALERT,213.74,302.07,60.022,1566126003,"201051344000645","174011545737251",24.03,18.70,0,299.07,303.28,3.1,1.1,0.000,1410167.9,1410167.9,12706,0,0,0,L,1122011218,1,122.23,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1566126060,767511.00
08/18/2019 07:00,2,0.148,ALERT,213.29,302.68,60.012,1566126003,"201051344000569","174011545737251",23.48,18.30,0,299.67,304.18,3.5,1.5,0.000,1427737.7,1427737.7,12694,0,0,0,L,1122011218,1,121.33,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1566126062,767512.00
08/18/2019 07:00,2,0.205,ALERT,213.51,301.47,60.017,1566126003,"179051228000119","174011545737251",22.70,20.00,0,296.96,302.68,4.7,2.6,0.000,213319.8,213319.8,12812,0,0,0,L,46974696,1,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566126064,767513.00
08/18/2019 07:15,2,0.275,ACTIVE,213.29,339.34,60.033,1566126904,"201051344000579","174011545737251",28.07,19.50,0,300.57,353.17,7.8,5.7,0.027,1429297.5,1429297.5,12707,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126905,767514.00
08/18/2019 07:15,2,0.240,ACTIVE,213.51,337.84,60.038,1566126904,"201051344001025","174011545737251",27.87,19.00,0,298.77,353.47,6.8,4.6,0.018,1415240.1,1415240.1,12696,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126906,767515.00
08/18/2019 07:15,2,0.260,ACTIVE,213.74,339.04,60.033,1566126904,"201051344001093","174011545737251",27.27,19.50,0,299.07,351.07,7.2,5.0,0.018,1396354.7,1396354.7,12740,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126907,767516.00
08/18/2019 07:15,2,0.246,ACTIVE,213.06,338.14,60.028,1566126904,"201051344000458","174011545737251",27.06,19.80,0,300.57,353.47,6.8,4.6,0.018,1409443.2,1409443.2,12696,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126908,767517.00
08/18/2019 07:15,2,0.256,ALERT,213.51,338.14,59.990,1566126904,"201051344000890","174011545737251",27.91,19.50,0,299.97,354.07,7.3,5.1,0.018,1411683.3,1411683.3,12706,0,0,0,L,1122011218,1,122.46,121.55,0002,19,0,0,0,0,0,0,21,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126910,767518.00
08/18/2019 07:15,2,0.221,ALERT,213.29,340.25,60.075,1566126904,"201051344000988","174011545737251",17.89,19.00,0,297.87,355.28,4.0,1.9,0.004,1064628.5,1064628.5,12694,0,0,0,L,1122011218,1,121.55,122.46,0002,16,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126911,767519.00
08/18/2019 07:15,2,0.238,ACTIVE,213.96,338.74,60.038,1566126904,"201051344000582","174011545737251",27.25,19.00,0,299.97,346.86,6.6,4.5,0.018,1388467.0,1388467.0,12696,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126912,767520.00
08/18/2019 07:15,2,0.254,ACTIVE,213.06,338.74,60.038,1566126904,"201051344000868","174011545737251",27.37,19.30,0,300.87,352.27,7.1,4.9,0.018,1396667.0,1396667.0,12698,0,0,0,L,1122011218,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126913,767521.00
08/18/2019 07:15,2,0.244,ACTIVE,213.74,339.95,60.038,1566126904,"201051344000576","174011545737251",27.39,19.00,0,300.27,353.77,6.8,4.6,0.018,1412130.9,1412130.9,12729,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126914,767522.00
08/18/2019 07:15,2,0.232,ACTIVE,213.06,339.34,60.033,1566126904,"201051344001158","174011545737251",27.69,19.00,0,299.97,353.47,6.5,4.4,0.013,1389676.3,1389676.3,12693,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126915,767523.00
08/18/2019 07:15,2,0.238,ACTIVE,213.74,338.74,60.038,1566126904,"201051344000917","174011545737251",27.53,19.80,0,298.17,351.97,6.7,4.5,0.013,1405910.8,1405910.8,12738,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126916,767524.00
08/18/2019 07:15,2,0.281,ACTIVE,213.74,338.74,60.049,1566126904,"201051344000417","174011545737251",17.89,19.30,0,298.47,353.17,5.1,3.0,0.013,1106035.8,1106035.8,12737,0,0,0,L,1122011218,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126917,767525.00
08/18/2019 07:15,2,0.221,ACTIVE,213.74,339.04,60.033,1566126904,"201051344000685","174011545737251",27.53,19.30,0,299.07,354.07,6.2,4.0,0.022,1411612.5,1411612.5,12712,0,0,0,L,1122011218,1,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126918,767526.00
08/18/2019 07:15,2,0.189,ACTIVE,213.74,338.14,60.022,1566126904,"201051344000651","174011545737251",29.64,18.70,0,298.47,347.46,5.8,3.6,0.013,1406574.2,1406574.2,12700,0,0,0,L,1122011218,1,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126919,767527.00
08/18/2019 07:15,2,0.242,ACTIVE,213.06,338.74,60.012,1566126904,"201051344000594","174011545737251",28.19,19.50,0,299.97,354.37,6.9,4.8,0.022,1415888.5,1415888.5,12704,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126920,767528.00
08/18/2019 07:15,2,0.250,ACTIVE,213.51,339.34,60.033,1566126904,"201051344000469","174011545737251",28.13,18.30,0,299.37,351.97,7.1,5.0,0.027,1396441.6,1396441.6,12719,0,0,0,L,1122011218,1,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126921,767529.00
08/18/2019 07:15,2,0.271,ACTIVE,213.74,339.04,60.012,1566126904,"201051344000585","174011545737251",27.21,19.50,0,299.07,348.06,7.5,5.3,0.022,1423016.5,1423016.5,12693,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126922,767530.00
08/18/2019 07:15,2,0.248,ACTIVE,213.74,340.55,60.033,1566126904,"201051344000853","174011545737251",27.04,19.00,0,300.27,353.47,6.9,4.7,0.022,1419057.0,1419057.0,12711,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126923,767531.00
08/18/2019 07:15,2,0.236,ACTIVE,213.74,339.04,60.006,1566126904,"201051344001145","174011545737251",27.14,19.00,0,299.97,351.97,6.5,4.4,0.022,1420736.5,1420736.5,12733,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126924,767532.00
08/18/2019 07:15,2,0.242,ACTIVE,213.74,338.44,60.054,1566126904,"201051344000438","174011545737251",28.51,19.00,0,299.37,353.47,7.0,4.8,0.018,1414268.7,1414268.7,12704,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126925,767533.00
08/18/2019 07:15,2,0.270,ACTIVE,213.29,337.24,60.028,1566126904,"201051344001135","174011545737251",27.33,19.30,0,299.67,351.07,7.5,5.3,0.022,1402301.8,1402301.8,12686,0,0,0,L,1122011218,1,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126926,767534.00
08/18/2019 07:15,2,0.213,ACTIVE,213.29,338.74,60.012,1566126904,"201051344000983","174011545737251",29.80,19.30,0,301.17,347.76,6.5,4.3,0.018,1417425.4,1417425.4,12699,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126927,767535.00
08/18/2019 07:15,2,0.240,ACTIVE,213.74,337.84,60.022,1566126904,"201051344001203","174011545737251",28.25,19.30,0,299.37,352.57,6.9,4.7,0.018,1410569.6,1410569.6,12715,0,0,0,L,1122011218,1,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126927,767536.00
08/18/2019 07:15,2,0.252,ACTIVE,213.51,337.84,60.028,1566126904,"201051344001230","174011545737251",26.92,19.30,0,299.67,353.17,6.9,4.7,0.018,1404441.1,1404441.1,12753,0,0,0,L,1122011218,1,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126928,767537.00
08/18/2019 07:15,2,0.256,ACTIVE,213.06,338.14,60.054,1566126904,"201051344000646","174011545737251",27.04,19.30,0,298.77,351.67,7.0,4.9,0.027,1398584.7,1398584.7,12714,0,0,0,L,1122011218,1,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126929,767538.00
08/18/2019 07:15,2,0.246,ACTIVE,213.51,338.14,60.012,1566126904,"201051344000867","174011545737251",27.91,19.50,0,300.27,368.50,7.0,4.8,0.022,1394473.3,1394473.3,12725,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126930,767539.00
08/18/2019 07:15,2,0.250,ACTIVE,213.74,341.15,60.022,1566126904,"201051344000633","174011545737251",27.67,19.00,0,298.47,354.67,7.0,4.8,0.027,1390932.0,1390932.0,12731,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126931,767540.00
08/18/2019 07:15,2,0.268,ACTIVE,213.29,338.14,59.996,1566126904,"201051344000955","174011545737251",27.63,19.50,0,299.07,351.97,7.5,5.3,0.022,1419388.1,1419388.1,12716,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126932,767541.00
08/18/2019 07:15,2,0.250,ACTIVE,213.29,339.04,60.033,1566126904,"201051344000648","174011545737251",27.35,19.00,0,299.97,353.47,7.0,4.8,0.022,1404162.7,1404162.7,12701,0,0,0,L,1122011218,1,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126933,767542.00
08/18/2019 07:15,2,0.236,ACTIVE,213.51,339.34,60.028,1566126904,"201051344000645","174011545737251",26.72,19.50,0,300.57,346.86,6.4,4.3,0.022,1410168.5,1410168.5,12708,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126934,767543.00
08/18/2019 07:15,2,0.252,ACTIVE,213.06,338.44,60.033,1566126904,"201051344000569","174011545737251",27.43,19.30,0,301.47,352.87,7.0,4.8,0.022,1427738.5,1427738.5,12696,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126935,767544.00
08/18/2019 07:15,2,0.291,ACTIVE,213.51,342.05,59.990,1566126904,"179051228000119","174011545737251",27.63,21.30,0,298.47,360.08,8.2,6.0,0.013,213320.8,213320.8,12814,0,0,0,L,46974696,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566126936,767545.00
08/18/2019 07:30,2,0.391,ACTIVE,213.51,339.95,60.022,1566127804,"201051344000579","174011545737251",27.81,20.00,0,333.03,344.45,11.0,8.7,0.053,1429299.3,1429299.3,12708,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127806,767546.00
08/18/2019 07:30,2,0.350,ACTIVE,213.74,338.44,60.022,1566127804,"201051344001025","174011545737251",28.13,19.50,0,333.63,343.85,10.0,7.7,0.049,1415241.7,1415241.7,12697,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127807,767547.00
08/18/2019 07:30,2,0.367,ACTIVE,213.74,339.95,60.022,1566127804,"201051344001093","174011545737251",27.75,20.30,0,332.73,343.55,10.3,8.0,0.044,1396356.3,1396356.3,12741,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127808,767548.00
08/18/2019 07:30,2,0.346,ACTIVE,213.51,339.34,60.033,1566127804,"201051344000458","174011545737251",28.01,20.70,0,333.93,344.45,9.8,7.6,0.049,1409444.8,1409444.8,12697,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127808,767549.00
08/18/2019 07:30,2,0.373,ACTIVE,213.51,339.04,60.028,1566127804,"201051344000890","174011545737251",27.79,20.30,0,332.73,343.55,10.5,8.2,0.049,1411684.9,1411684.9,12708,0,0,0,L,1122011218,1,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127809,767550.00
08/18/2019 07:30,2,0.328,ACTIVE,213.29,340.25,60.028,1566127804,"201051344000988","174011545737251",18.25,19.80,0,312.89,369.10,6.1,3.9,0.035,1064629.2,1064629.2,12696,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127810,767551.00
08/18/2019 07:30,2,0.352,ACTIVE,214.19,340.25,59.996,1566127804,"201051344000582","174011545737251",27.14,19.50,0,333.33,343.85,9.7,7.4,0.049,1388468.5,1388468.5,12697,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127811,767552.00
08/18/2019 07:30,2,0.365,ACTIVE,213.51,339.95,60.033,1566127804,"201051344000868","174011545737251",27.63,19.80,0,333.63,344.15,10.3,8.0,0.049,1396668.6,1396668.6,12699,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127812,767553.00
08/18/2019 07:30,2,0.354,ACTIVE,213.96,341.45,60.028,1566127804,"201051344000576","174011545737251",26.96,19.80,0,333.93,345.36,9.7,7.4,0.049,1412132.4,1412132.4,12730,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127813,767554.00
08/18/2019 07:30,2,0.336,ACTIVE,213.51,339.95,60.017,1566127804,"201051344001158","174011545737251",28.33,19.50,0,333.03,344.45,9.7,7.4,0.049,1389677.8,1389677.8,12694,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127814,767555.00
08/18/2019 07:30,2,0.346,ACTIVE,213.74,339.95,60.022,1566127804,"201051344000917","174011545737251",27.25,20.70,0,331.83,343.85,9.6,7.3,0.049,1405912.3,1405912.3,12739,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127815,767556.00
08/18/2019 07:30,2,0.387,ALERT,213.74,339.04,60.022,1566127804,"201051344000417","174011545737251",18.07,19.80,0,298.77,342.35,7.1,4.9,0.031,1106036.8,1106036.8,12738,0,0,0,L,1122011218,1,122.23,122.23,0002,17,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127817,767557.00
08/18/2019 07:30,2,0.330,ACTIVE,213.96,340.55,60.022,1566127804,"201051344000685","174011545737251",27.95,20.00,0,332.73,344.15,9.4,7.1,0.053,1411613.9,1411613.9,12713,0,0,0,L,1122011218,1,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127818,767558.00
08/18/2019 07:30,2,0.379,ACTIVE,213.96,342.05,60.012,1566127804,"201051344000651","174011545737251",18.96,19.30,0,327.62,348.36,7.5,5.3,0.049,1406575.6,1406575.6,12701,0,0,0,L,1122011218,1,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127819,767559.00
08/18/2019 07:30,2,0.359,ACTIVE,213.29,339.95,60.022,1566127804,"201051344000594","174011545737251",27.12,20.00,0,332.73,344.15,9.9,7.6,0.053,1415890.0,1415890.0,12705,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127820,767560.00
08/18/2019 07:30,2,0.350,ACTIVE,213.74,340.55,60.054,1566127804,"201051344000469","174011545737251",28.39,19.30,0,332.43,344.45,10.1,7.8,0.057,1396443.2,1396443.2,12720,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127821,767561.00
08/18/2019 07:30,2,0.377,ACTIVE,213.96,340.25,60.033,1566127804,"201051344000585","174011545737251",28.13,20.00,0,333.03,344.15,10.8,8.5,0.053,1423018.3,1423018.3,12694,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127821,767562.00
08/18/2019 07:30,2,0.350,ACTIVE,214.19,341.45,60.028,1566127804,"201051344000853","174011545737251",27.81,19.80,0,334.84,345.66,9.9,7.6,0.049,1419058.6,1419058.6,12712,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127822,767563.00
08/18/2019 07:30,2,0.338,ACTIVE,214.19,340.55,60.017,1566127804,"201051344001145","174011545737251",27.95,19.50,0,334.24,343.85,9.6,7.4,0.044,1420738.0,1420738.0,12734,0,0,0,L,1122011218,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127823,767564.00
08/18/2019 07:30,2,0.355,ACTIVE,213.74,339.95,60.028,1566127804,"201051344000438","174011545737251",28.47,19.80,0,333.03,344.15,10.3,8.0,0.049,1414270.3,1414270.3,12705,0,0,0,L,1122011218,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127824,767565.00
08/18/2019 07:30,2,0.373,ACTIVE,213.51,338.44,60.028,1566127804,"201051344001135","174011545737251",28.25,19.80,0,332.13,343.55,10.7,8.4,0.053,1402303.5,1402303.5,12687,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127826,767566.00
08/18/2019 07:30,2,0.232,ACTIVE,213.51,338.74,60.028,1566127804,"201051344000983","174011545737251",31.33,20.00,0,327.92,348.96,7.4,5.2,0.018,1417426.6,1417426.6,12700,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127826,767567.00
08/18/2019 07:30,2,0.361,ACTIVE,213.96,339.34,60.033,1566127804,"201051344001203","174011545737251",27.61,20.00,0,333.63,344.45,10.2,7.9,0.049,1410571.2,1410571.2,12716,0,0,0,L,1122011218,1,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127827,767568.00
08/18/2019 07:30,2,0.354,ACTIVE,213.74,339.04,60.028,1566127804,"201051344001230","174011545737251",27.43,19.80,0,331.23,342.35,9.9,7.6,0.044,1404442.6,1404442.6,12754,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127828,767569.00
08/18/2019 07:30,2,0.369,ACTIVE,213.29,339.34,60.028,1566127804,"201051344000646","174011545737251",27.12,19.80,0,332.13,344.45,10.2,7.9,0.053,1398586.3,1398586.3,12715,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127829,767570.00
08/18/2019 07:30,2,0.369,ACTIVE,213.74,339.65,60.038,1566127804,"201051344000867","174011545737251",27.10,20.30,0,333.63,344.76,10.1,7.9,0.049,1394474.9,1394474.9,12726,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127830,767571.00
08/18/2019 07:30,2,0.357,ACTIVE,213.96,342.35,60.033,1566127804,"201051344000633","174011545737251",27.65,19.80,0,333.33,346.56,10.1,7.8,0.057,1390933.6,1390933.6,12732,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127831,767572.00
08/18/2019 07:30,2,0.383,ACTIVE,213.29,339.04,60.022,1566127804,"201051344000955","174011545737251",27.81,20.00,0,332.43,344.15,10.8,8.5,0.053,1419389.9,1419389.9,12717,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127832,767573.00
08/18/2019 07:30,2,0.350,ACTIVE,213.74,339.95,60.028,1566127804,"201051344000648","174011545737251",28.07,19.50,0,334.24,344.76,10.0,7.7,0.049,1404164.3,1404164.3,12702,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127833,767574.00
08/18/2019 07:30,2,0.344,ACTIVE,213.96,340.55,60.033,1566127804,"201051344000645","174011545737251",27.39,20.00,0,333.63,345.36,9.6,7.3,0.049,1410169.9,1410169.9,12709,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127834,767575.00
08/18/2019 07:30,2,0.355,ACTIVE,213.51,339.95,60.033,1566127804,"201051344000569","174011545737251",28.15,19.80,0,333.63,344.76,10.2,7.9,0.053,1427740.1,1427740.1,12697,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127835,767576.00
08/18/2019 07:30,2,0.408,ACTIVE,213.74,343.55,60.022,1566127804,"179051228000119","174011545737251",27.41,22.00,0,328.22,355.28,11.4,9.1,0.049,213322.7,213322.7,12815,0,0,0,L,46974696,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566127836,767577.00
08/18/2019 07:45,2,0.447,ACTIVE,213.29,340.25,59.990,1566128704,"201051344000579","174011545737251",28.53,20.70,0,334.24,346.56,12.9,10.6,0.071,1429301.8,1429301.8,12709,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128705,767578.00
08/18/2019 07:45,2,0.428,ACTIVE,213.51,339.04,60.001,1566128704,"201051344001025","174011545737251",27.93,20.00,0,332.73,345.36,12.1,9.8,0.066,1415244.0,1415244.0,12698,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128706,767579.00
08/18/2019 07:45,2,0.430,ACTIVE,213.51,339.95,59.959,1566128704,"201051344001093","174011545737251",28.17,21.00,0,333.33,345.66,12.3,9.9,0.066,1396358.7,1396358.7,12742,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128707,767580.00
08/18/2019 07:45,2,0.414,ACTIVE,213.29,339.95,60.006,1566128704,"201051344000458","174011545737251",27.87,21.30,0,334.24,345.96,11.8,9.4,0.066,1409447.0,1409447.0,12698,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128708,767581.00
08/18/2019 07:45,2,0.445,ACTIVE,213.29,338.74,60.001,1566128704,"201051344000890","174011545737251",28.03,21.00,0,333.63,345.66,12.7,10.3,0.066,1411687.3,1411687.3,12709,0,0,0,L,1122011218,1,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128709,767582.00
08/18/2019 07:45,2,0.400,ACTIVE,213.29,340.85,59.996,1566128704,"201051344000988","174011545737251",18.05,20.00,0,332.73,346.86,7.3,5.2,0.049,1064630.4,1064630.4,12697,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128710,767583.00
08/18/2019 07:45,2,0.422,ACTIVE,213.96,340.25,60.038,1566128704,"201051344000582","174011545737251",27.47,20.00,0,333.93,345.66,11.8,9.4,0.066,1388470.6,1388470.6,12698,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128711,767584.00
08/18/2019 07:45,2,0.434,ACTIVE,213.29,340.55,60.012,1566128704,"201051344000868","174011545737251",28.03,20.30,0,333.63,346.56,12.3,10.0,0.066,1396670.9,1396670.9,12700,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128712,767585.00
08/18/2019 07:45,2,0.402,ACTIVE,213.74,342.05,59.990,1566128704,"201051344000576","174011545737251",28.51,20.00,0,334.24,347.16,11.6,9.3,0.071,1412134.6,1412134.6,12731,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128713,767586.00
08/18/2019 07:45,2,0.420,ACTIVE,213.51,340.25,59.990,1566128704,"201051344001158","174011545737251",27.33,20.00,0,333.33,346.86,11.7,9.4,0.071,1389680.0,1389680.0,12695,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128714,767587.00
08/18/2019 07:45,2,0.402,ACTIVE,213.51,339.65,60.012,1566128704,"201051344000917","174011545737251",27.99,21.30,0,332.13,345.96,11.4,9.1,0.062,1405914.4,1405914.4,12740,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128715,767588.00
08/18/2019 07:45,2,0.449,ACTIVE,213.51,338.74,60.012,1566128704,"201051344000417","174011545737251",18.43,20.30,0,332.43,345.36,8.4,6.2,0.040,1106038.2,1106038.2,12740,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128715,767589.00
08/18/2019 07:45,2,0.406,ACTIVE,213.51,339.95,60.017,1566128704,"201051344000685","174011545737251",27.53,20.30,0,334.54,345.66,11.4,9.0,0.071,1411616.0,1411616.0,12714,0,0,0,L,1122011218,1,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128716,767590.00
08/18/2019 07:45,2,0.428,ACTIVE,213.51,339.95,59.985,1566128704,"201051344000651","174011545737251",27.61,19.80,0,333.33,345.66,12.1,9.7,0.071,1406577.8,1406577.8,12702,0,0,0,L,1122011218,1,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128717,767591.00
08/18/2019 07:45,2,0.416,ACTIVE,213.06,339.95,60.012,1566128704,"201051344000594","174011545737251",28.49,20.70,0,332.73,346.26,12.0,9.7,0.066,1415892.2,1415892.2,12706,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128718,767592.00
