ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2019 07:45,2,0.434,ACTIVE,213.51,340.25,60.012,1566128704,"201051344000469","174011545737251",27.85,19.80,0,333.03,346.26,12.2,9.9,0.075,1396445.5,1396445.5,12721,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128719,767593.00
08/18/2019 07:45,2,0.455,ACTIVE,213.74,339.95,60.006,1566128704,"201051344000585","174011545737251",27.93,20.70,0,332.43,345.96,12.9,10.5,0.071,1423020.7,1423020.7,12695,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128720,767594.00
08/18/2019 07:45,2,0.420,ACTIVE,213.96,341.75,60.006,1566128704,"201051344000853","174011545737251",27.73,20.30,0,336.04,347.46,11.8,9.4,0.066,1419060.8,1419060.8,12713,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128721,767595.00
08/18/2019 07:45,2,0.402,ACTIVE,213.51,339.65,60.001,1566128704,"201051344001145","174011545737251",28.01,20.00,0,334.54,346.56,11.4,9.1,0.062,1420740.1,1420740.1,12735,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128722,767596.00
08/18/2019 07:45,2,0.441,ACTIVE,213.51,339.65,59.980,1566128704,"201051344000438","174011545737251",27.71,20.30,0,334.24,346.26,12.4,10.1,0.066,1414272.6,1414272.6,12706,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128723,767597.00
08/18/2019 07:45,2,0.459,ACTIVE,213.29,338.74,60.012,1566128704,"201051344001135","174011545737251",27.37,20.30,0,333.03,344.45,12.8,10.4,0.071,1402306.0,1402306.0,12688,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128724,767598.00
08/18/2019 07:45,2,0.236,ACTIVE,213.29,343.85,60.043,1566128704,"201051344000983","174011545737251",31.85,20.70,0,332.43,356.18,7.7,5.5,0.022,1417427.9,1417427.9,12701,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128725,767599.00
08/18/2019 07:45,2,0.438,ACTIVE,213.51,339.04,60.012,1566128704,"201051344001203","174011545737251",27.75,20.30,0,333.03,346.26,12.3,10.0,0.071,1410573.5,1410573.5,12717,0,0,0,L,1122011218,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128726,767600.00
08/18/2019 07:45,2,0.418,ACTIVE,213.29,338.44,60.006,1566128704,"201051344001230","174011545737251",27.79,20.30,0,332.13,344.76,11.8,9.5,0.066,1404444.8,1404444.8,12755,0,0,0,L,1122011218,1,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128727,767601.00
08/18/2019 07:45,2,0.438,ACTIVE,213.06,339.34,59.985,1566128704,"201051344000646","174011545737251",28.19,20.30,0,331.83,345.66,12.5,10.1,0.071,1398588.7,1398588.7,12716,0,0,0,L,1122011218,1,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128728,767602.00
08/18/2019 07:45,2,0.426,ACTIVE,213.51,339.65,59.985,1566128704,"201051344000867","174011545737251",28.29,21.30,0,333.93,345.96,12.2,9.9,0.062,1394477.2,1394477.2,12727,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128729,767603.00
08/18/2019 07:45,2,0.426,ACTIVE,213.74,342.35,60.033,1566128704,"201051344000633","174011545737251",27.95,20.30,0,333.33,348.36,12.1,9.7,0.066,1390935.8,1390935.8,12733,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128730,767604.00
08/18/2019 07:45,2,0.459,ACTIVE,212.83,338.74,60.022,1566128704,"201051344000955","174011545737251",28.19,20.70,0,332.73,344.45,13.2,10.8,0.071,1419392.4,1419392.4,12718,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128731,767605.00
08/18/2019 07:45,2,0.436,ACTIVE,213.51,340.55,60.017,1566128704,"201051344000648","174011545737251",27.02,20.00,0,334.84,346.26,12.0,9.6,0.066,1404166.5,1404166.5,12703,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128731,767606.00
08/18/2019 07:45,2,0.426,ACTIVE,213.74,340.55,59.996,1566128704,"201051344000645","174011545737251",26.72,20.70,0,335.14,346.26,11.6,9.2,0.066,1410172.1,1410172.1,12710,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128732,767607.00
08/18/2019 07:45,2,0.430,ACTIVE,213.29,340.25,60.017,1566128704,"201051344000569","174011545737251",28.01,20.70,0,334.24,346.86,12.2,9.9,0.071,1427742.3,1427742.3,12698,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128733,767608.00
08/18/2019 07:45,2,0.473,ACTIVE,213.51,343.55,60.012,1566128704,"179051228000119","174011545737251",27.77,22.50,0,335.44,350.47,13.3,11.0,0.066,213325.3,213325.3,12816,0,0,0,L,46974696,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566128734,767609.00
08/18/2019 08:00,2,0.533,ACTIVE,211.48,337.24,59.996,1566129604,"201051344000579","174011545737251",28.19,21.00,0,331.23,347.46,15.2,12.8,0.088,1429304.7,1429304.7,12710,0,0,0,L,1122011218,1,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129605,767610.00
08/18/2019 08:00,2,0.500,ACTIVE,211.70,335.74,60.001,1566129604,"201051344001025","174011545737251",27.97,20.70,0,330.33,345.96,14.2,11.7,0.088,1415246.7,1415246.7,12699,0,0,0,L,1122011218,1,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129606,767611.00
08/18/2019 08:00,2,0.477,ACTIVE,211.93,336.94,59.990,1566129604,"201051344001093","174011545737251",28.57,21.30,0,330.63,345.96,13.8,11.4,0.080,1396361.4,1396361.4,12743,0,0,0,L,1122011218,1,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129607,767612.00
08/18/2019 08:00,2,0.494,ACTIVE,211.48,337.54,59.990,1566129604,"201051344000458","174011545737251",27.99,21.50,0,331.23,347.16,14.0,11.6,0.084,1409449.6,1409449.6,12699,0,0,0,L,1122011218,1,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129608,767613.00
08/18/2019 08:00,2,0.504,ACTIVE,211.48,336.04,60.006,1566129604,"201051344000890","174011545737251",28.35,21.30,0,330.33,347.16,14.5,12.1,0.088,1411690.1,1411690.1,12710,0,0,0,L,1122011218,1,121.33,120.20,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129609,767614.00
08/18/2019 08:00,2,0.486,ACTIVE,211.48,338.14,59.996,1566129604,"201051344000988","174011545737251",17.93,20.30,0,330.33,346.86,8.8,6.6,0.053,1064631.9,1064631.9,12698,0,0,0,L,1122011218,1,120.42,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129610,767615.00
08/18/2019 08:00,2,0.498,ACTIVE,211.93,337.24,59.996,1566129604,"201051344000582","174011545737251",26.82,20.70,0,330.33,345.96,13.5,11.1,0.084,1388473.2,1388473.2,12699,0,0,0,L,1122011218,1,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129611,767616.00
08/18/2019 08:00,2,0.496,ACTIVE,211.25,337.24,59.996,1566129604,"201051344000868","174011545737251",28.55,20.70,0,330.93,347.16,14.3,11.9,0.084,1396673.6,1396673.6,12701,0,0,0,L,1122011218,1,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129612,767617.00
08/18/2019 08:00,2,0.492,ACTIVE,211.93,337.84,60.043,1566129604,"201051344000576","174011545737251",27.85,20.70,0,331.53,348.36,13.9,11.5,0.084,1412137.1,1412137.1,12732,0,0,0,L,1122011218,1,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129612,767618.00
08/18/2019 08:00,2,0.508,ACTIVE,211.48,336.94,59.990,1566129604,"201051344001158","174011545737251",26.34,20.30,0,331.23,347.46,13.6,11.2,0.093,1389682.5,1389682.5,12696,0,0,0,L,1122011218,1,120.42,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129613,767619.00
08/18/2019 08:00,2,0.461,ACTIVE,211.70,336.94,60.001,1566129604,"201051344000917","174011545737251",28.31,21.50,0,329.43,345.96,13.3,10.9,0.080,1405916.8,1405916.8,12741,0,0,0,L,1122011218,1,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129614,767620.00
08/18/2019 08:00,2,0.525,ACTIVE,211.70,335.74,60.028,1566129604,"201051344000417","174011545737251",18.29,20.30,0,331.23,343.85,9.8,7.5,0.053,1106039.9,1106039.9,12741,0,0,0,L,1122011218,1,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129615,767621.00
08/18/2019 08:00,2,0.469,ACTIVE,211.93,337.24,59.990,1566129604,"201051344000685","174011545737251",28.19,20.70,0,331.23,346.56,13.3,11.0,0.093,1411618.5,1411618.5,12715,0,0,0,L,1122011218,1,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129616,767622.00
08/18/2019 08:00,2,0.516,ACTIVE,211.93,336.94,59.996,1566129604,"201051344000651","174011545737251",27.04,20.30,0,331.23,346.26,14.1,11.7,0.084,1406580.4,1406580.4,12703,0,0,0,L,1122011218,1,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129617,767623.00
08/18/2019 08:00,2,0.488,ACTIVE,211.25,336.64,59.990,1566129604,"201051344000594","174011545737251",28.78,21.00,0,330.33,346.56,14.2,11.8,0.084,1415894.9,1415894.9,12707,0,0,0,L,1122011218,1,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129618,767624.00
08/18/2019 08:00,2,0.500,ACTIVE,211.48,337.54,60.006,1566129604,"201051344000469","174011545737251",28.45,20.00,0,330.33,347.16,14.4,12.0,0.097,1396448.2,1396448.2,12722,0,0,0,L,1122011218,1,120.20,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129619,767625.00
08/18/2019 08:00,2,0.535,ACTIVE,211.93,337.54,59.996,1566129604,"201051344000585","174011545737251",27.89,21.00,0,330.63,346.26,15.1,12.7,0.097,1423023.5,1423023.5,12696,0,0,0,L,1122011218,1,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129620,767626.00
08/18/2019 08:00,2,0.502,ACTIVE,212.16,338.74,59.996,1566129604,"201051344000853","174011545737251",27.85,20.70,0,333.33,348.36,14.2,11.8,0.093,1419063.4,1419063.4,12714,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129621,767627.00
08/18/2019 08:00,2,0.469,ACTIVE,211.93,337.24,60.017,1566129604,"201051344001145","174011545737251",27.85,20.30,0,331.83,346.86,13.2,10.8,0.080,1420742.5,1420742.5,12736,0,0,0,L,1122011218,1,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129622,767628.00
08/18/2019 08:00,2,0.508,ACTIVE,211.93,336.94,59.985,1566129604,"201051344000438","174011545737251",28.35,20.70,0,330.93,346.26,14.7,12.2,0.088,1414275.4,1414275.4,12707,0,0,0,L,1122011218,1,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129623,767629.00
08/18/2019 08:00,2,0.516,ACTIVE,211.48,335.74,60.001,1566129604,"201051344001135","174011545737251",28.71,20.70,0,329.43,345.36,15.0,12.5,0.093,1402308.8,1402308.8,12689,0,0,0,L,1122011218,1,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129624,767630.00
08/18/2019 08:00,2,0.240,ACTIVE,211.48,348.66,59.996,1566129604,"201051344000983","174011545737251",32.32,21.00,0,332.43,352.87,7.9,5.7,0.022,1417429.3,1417429.3,12702,0,0,0,L,1122011218,1,120.65,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129625,767631.00
08/18/2019 08:00,2,0.498,ACTIVE,211.93,336.04,59.990,1566129604,"201051344001203","174011545737251",28.37,21.00,0,330.33,347.16,14.4,11.9,0.093,1410576.2,1410576.2,12718,0,0,0,L,1122011218,1,121.78,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129626,767632.00
08/18/2019 08:00,2,0.475,ACTIVE,211.70,335.14,60.001,1566129604,"201051344001230","174011545737251",28.25,20.70,0,328.82,345.36,13.6,11.2,0.084,1404447.4,1404447.4,12756,0,0,0,L,1122011218,1,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129627,767633.00
08/18/2019 08:00,2,0.512,ACTIVE,211.25,337.24,59.996,1566129604,"201051344000646","174011545737251",28.09,20.70,0,330.33,346.26,14.6,12.2,0.084,1398591.4,1398591.4,12717,0,0,0,L,1122011218,1,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129627,767634.00
08/18/2019 08:00,2,0.516,ACTIVE,211.70,336.34,59.990,1566129604,"201051344000867","174011545737251",27.83,21.50,0,331.53,346.26,14.6,12.1,0.084,1394479.9,1394479.9,12728,0,0,0,L,1122011218,1,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129628,767635.00
08/18/2019 08:00,2,0.500,ACTIVE,211.93,338.74,59.990,1566129604,"201051344000633","174011545737251",28.37,20.70,0,330.63,348.96,14.4,12.0,0.088,1390938.5,1390938.5,12734,0,0,0,L,1122011218,1,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129629,767636.00
08/18/2019 08:00,2,0.529,ACTIVE,211.48,336.64,59.990,1566129604,"201051344000955","174011545737251",28.49,21.00,0,330.03,345.96,15.3,12.8,0.102,1419395.3,1419395.3,12719,0,0,0,L,1122011218,1,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129630,767637.00
08/18/2019 08:00,2,0.514,ACTIVE,211.70,336.94,60.028,1566129604,"201051344000648","174011545737251",27.71,20.30,0,331.23,347.76,14.4,12.0,0.093,1404169.2,1404169.2,12704,0,0,0,L,1122011218,1,120.42,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129631,767638.00
08/18/2019 08:00,2,0.484,ACTIVE,212.16,337.54,59.996,1566129604,"201051344000645","174011545737251",28.45,21.30,0,331.53,348.36,14.0,11.6,0.088,1410174.7,1410174.7,12711,0,0,0,L,1122011218,1,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129632,767639.00
08/18/2019 08:00,2,0.490,ACTIVE,211.70,337.24,60.006,1566129604,"201051344000569","174011545737251",29.14,21.00,0,330.03,347.16,14.5,12.1,0.088,1427745.0,1427745.0,12699,0,0,0,L,1122011218,1,120.42,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129633,767640.00
08/18/2019 08:00,2,0.539,ACTIVE,211.93,340.85,59.996,1566129604,"179051228000119","174011545737251",28.77,23.00,0,333.63,351.67,15.8,13.3,0.084,213328.2,213328.2,12817,0,0,0,L,46974696,1,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566129634,767641.00
08/18/2019 08:15,2,1.084,ACTIVE,212.83,344.76,60.012,1566130504,"201051344000579","174011545737251",29.04,22.00,0,330.33,359.48,31.9,28.9,0.247,1429311.0,1429311.0,12711,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130505,767642.00
08/18/2019 08:15,2,1.057,ACTIVE,212.83,343.25,60.012,1566130504,"201051344001025","174011545737251",28.84,21.80,0,329.13,358.88,30.9,27.9,0.234,1415252.7,1415252.7,12700,0,0,0,L,1122011218,1,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130506,767643.00
08/18/2019 08:15,2,1.098,ACTIVE,213.06,344.76,60.017,1566130504,"201051344001093","174011545737251",28.98,22.30,0,329.13,360.08,32.2,29.2,0.243,1396367.7,1396367.7,12744,0,0,0,L,1122011218,1,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130507,767644.00
08/18/2019 08:15,2,1.004,ACTIVE,212.83,343.85,60.028,1566130504,"201051344000458","174011545737251",28.80,22.50,0,330.33,357.68,29.3,26.3,0.234,1409455.3,1409455.3,12700,0,0,0,L,1122011218,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130508,767645.00
08/18/2019 08:15,2,1.088,ACTIVE,212.83,343.55,60.012,1566130504,"201051344000890","174011545737251",28.92,22.00,0,328.22,359.18,31.9,28.9,0.243,1411696.4,1411696.4,12711,0,0,0,L,1122011218,1,122.23,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130509,767646.00
08/18/2019 08:15,2,1.064,ACTIVE,212.83,342.95,60.028,1566130504,"201051344000988","174011545737251",18.71,21.30,0,329.43,353.77,20.2,17.6,0.164,1064635.7,1064635.7,12699,0,0,0,L,1122011218,1,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130510,767647.00
08/18/2019 08:15,2,1.004,ACTIVE,213.29,344.76,60.017,1566130504,"201051344000582","174011545737251",28.92,21.50,0,329.13,358.58,29.4,26.5,0.230,1388479.0,1388479.0,12700,0,0,0,L,1122011218,1,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130511,767648.00
08/18/2019 08:15,2,1.051,ACTIVE,212.83,344.15,60.017,1566130504,"201051344000868","174011545737251",29.10,21.30,0,329.43,359.18,31.0,28.0,0.239,1396679.8,1396679.8,12702,0,0,0,L,1122011218,1,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130512,767649.00
08/18/2019 08:15,2,1.018,ACTIVE,213.29,345.06,60.049,1566130504,"201051344000576","174011545737251",28.61,21.50,0,330.03,359.48,29.5,26.6,0.234,1412143.0,1412143.0,12733,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130513,767650.00
08/18/2019 08:15,2,1.045,ACTIVE,213.06,344.15,60.012,1566130504,"201051344001158","174011545737251",28.78,21.30,0,329.43,360.08,30.5,27.5,0.243,1389688.5,1389688.5,12697,0,0,0,L,1122011218,1,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130514,767651.00
08/18/2019 08:15,2,0.982,ACTIVE,212.83,344.15,60.012,1566130504,"201051344000917","174011545737251",29.02,22.30,0,327.62,357.38,28.9,25.9,0.221,1405922.5,1405922.5,12742,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130515,767652.00
08/18/2019 08:15,2,1.064,ACTIVE,212.83,341.45,60.017,1566130504,"201051344000417","174011545737251",18.96,21.50,0,329.73,351.07,20.5,17.8,0.150,1106043.8,1106043.8,12742,0,0,0,L,1122011218,1,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130516,767653.00
08/18/2019 08:15,2,0.998,ACTIVE,213.06,344.15,60.043,1566130504,"201051344000685","174011545737251",29.00,21.50,0,328.82,358.88,29.3,26.4,0.243,1411624.3,1411624.3,12716,0,0,0,L,1122011218,1,122.68,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130517,767654.00
08/18/2019 08:15,2,1.039,ACTIVE,213.29,345.06,60.006,1566130504,"201051344000651","174011545737251",28.94,21.30,0,329.73,359.48,30.5,27.5,0.239,1406586.4,1406586.4,12704,0,0,0,L,1122011218,1,122.68,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130518,767655.00
08/18/2019 08:15,2,1.047,ACTIVE,212.38,343.55,60.022,1566130504,"201051344000594","174011545737251",28.84,21.80,0,328.52,358.58,30.6,27.6,0.239,1415901.0,1415901.0,12708,0,0,0,L,1122011218,1,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130519,767656.00
08/18/2019 08:15,2,1.061,ACTIVE,212.83,344.76,60.006,1566130504,"201051344000469","174011545737251",28.86,21.30,0,327.32,359.78,31.1,28.0,0.252,1396454.4,1396454.4,12723,0,0,0,L,1122011218,1,120.65,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130519,767657.00
08/18/2019 08:15,2,1.033,ACTIVE,213.29,344.45,60.033,1566130504,"201051344000585","174011545737251",28.94,22.00,0,328.52,357.68,30.3,27.3,0.234,1423029.5,1423029.5,12697,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130520,767658.00
08/18/2019 08:15,2,1.014,ACTIVE,213.51,345.36,60.022,1566130504,"201051344000853","174011545737251",28.96,21.50,0,331.23,360.38,29.8,26.8,0.230,1419069.3,1419069.3,12715,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130521,767659.00
08/18/2019 08:15,2,0.971,ACTIVE,213.06,344.15,60.022,1566130504,"201051344001145","174011545737251",29.22,21.30,0,330.33,357.98,28.8,25.8,0.221,1420748.2,1420748.2,12737,0,0,0,L,1122011218,1,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130522,767660.00
08/18/2019 08:15,2,1.074,ACTIVE,213.06,344.45,59.980,1566130504,"201051344000438","174011545737251",29.34,21.50,0,329.43,360.08,31.9,28.9,0.252,1414281.7,1414281.7,12708,0,0,0,L,1122011218,1,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130523,767661.00
08/18/2019 08:15,2,1.076,ACTIVE,212.83,343.25,60.022,1566130504,"201051344001135","174011545737251",29.02,21.80,0,328.52,358.88,31.7,28.7,0.234,1402315.1,1402315.1,12690,0,0,0,L,1122011218,1,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130524,767662.00
08/18/2019 08:15,2,1.037,ACTIVE,212.83,343.85,60.033,1566130504,"201051344000983","174011545737251",28.73,21.80,0,330.93,363.69,30.2,27.3,0.234,1417435.2,1417435.2,12703,0,0,0,L,1122011218,1,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130525,767663.00
08/18/2019 08:15,2,1.086,ACTIVE,213.06,343.85,60.075,1566130504,"201051344001203","174011545737251",28.94,22.00,0,329.13,360.08,31.9,28.9,0.252,1410582.5,1410582.5,12719,0,0,0,L,1122011218,1,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130526,767664.00
08/18/2019 08:15,2,1.057,ACTIVE,212.83,343.55,60.033,1566130504,"201051344001230","174011545737251",29.12,21.80,0,327.32,357.38,31.2,28.2,0.243,1404453.5,1404453.5,12757,0,0,0,L,1122011218,1,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130527,767665.00
08/18/2019 08:15,2,1.057,ACTIVE,212.38,343.55,60.022,1566130504,"201051344000646","174011545737251",28.86,21.50,0,327.62,358.28,30.9,27.9,0.247,1398597.4,1398597.4,12718,0,0,0,L,1122011218,1,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130528,767666.00
08/18/2019 08:15,2,1.070,ACTIVE,212.83,343.55,60.022,1566130504,"201051344000867","174011545737251",29.22,22.50,0,327.92,357.98,31.7,28.6,0.243,1394486.1,1394486.1,12729,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130529,767667.00
08/18/2019 08:15,2,1.070,ACTIVE,213.29,345.66,60.012,1566130504,"201051344000633","174011545737251",28.80,21.80,0,329.43,360.38,31.3,28.3,0.252,1390944.5,1390944.5,12735,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130530,767668.00
08/18/2019 08:15,2,1.154,ACTIVE,212.38,344.45,60.017,1566130504,"201051344000955","174011545737251",29.20,21.80,0,326.72,359.18,34.2,31.1,0.274,1419401.9,1419401.9,12720,0,0,0,L,1122011218,1,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130531,767669.00
08/18/2019 08:15,2,1.041,ACTIVE,212.83,343.85,60.028,1566130504,"201051344000648","174011545737251",29.12,21.30,0,330.63,359.18,30.7,27.7,0.247,1404175.1,1404175.1,12705,0,0,0,L,1122011218,1,120.65,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130532,767670.00
08/18/2019 08:15,2,1.061,ACTIVE,213.29,345.06,60.022,1566130504,"201051344000645","174011545737251",28.80,22.00,0,330.33,359.18,31.0,28.0,0.243,1410180.6,1410180.6,12712,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130532,767671.00
08/18/2019 08:15,2,1.055,ACTIVE,212.83,344.15,60.022,1566130504,"201051344000569","174011545737251",29.04,21.80,0,330.33,358.58,31.1,28.0,0.243,1427751.0,1427751.0,12700,0,0,0,L,1122011218,1,120.65,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130533,767672.00
08/18/2019 08:15,2,1.139,ACTIVE,213.06,348.96,60.075,1566130504,"179051228000119","174011545737251",29.00,23.80,0,330.63,362.19,33.5,30.4,0.265,213334.7,213334.7,12818,0,0,0,L,46974696,1,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566130534,767673.00
08/18/2019 08:30,2,1.395,ACTIVE,212.83,347.76,60.033,1566131404,"201051344000579","174011545737251",28.86,23.30,0,331.83,378.12,40.8,37.4,0.327,1429320.5,1429320.5,12712,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131405,767674.00
08/18/2019 08:30,2,1.389,ACTIVE,212.38,345.66,60.028,1566131404,"201051344001025","174011545737251",28.96,23.00,0,332.43,376.92,40.8,37.4,0.318,1415262.1,1415262.1,12701,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131406,767675.00
08/18/2019 08:30,2,1.350,ACTIVE,212.61,346.86,60.038,1566131404,"201051344001093","174011545737251",29.08,23.00,0,331.83,378.12,39.8,36.5,0.309,1396377.1,1396377.1,12745,0,0,0,L,1122011218,1,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131407,767676.00
08/18/2019 08:30,2,1.336,ACTIVE,212.83,346.86,60.033,1566131404,"201051344000458","174011545737251",28.59,23.80,0,332.43,376.92,38.7,35.4,0.314,1409464.3,1409464.3,12701,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131408,767677.00
08/18/2019 08:30,2,1.395,ACTIVE,212.16,345.36,60.017,1566131404,"201051344000890","174011545737251",28.88,23.00,0,330.63,377.22,40.8,37.5,0.323,1411706.0,1411706.0,12712,0,0,0,L,1122011218,1,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131409,767678.00
08/18/2019 08:30,2,1.363,ACTIVE,212.83,345.06,60.022,1566131404,"201051344000988","174011545737251",18.77,22.50,0,331.83,367.30,25.9,23.1,0.217,1064641.6,1064641.6,12700,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131410,767679.00
08/18/2019 08:30,2,1.348,ACTIVE,212.83,346.86,60.017,1566131404,"201051344000582","174011545737251",28.55,22.50,0,332.13,376.92,39.0,35.7,0.314,1388488.0,1388488.0,12701,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131411,767680.00
08/18/2019 08:30,2,1.373,ACTIVE,212.61,347.46,60.043,1566131404,"201051344000868","174011545737251",28.43,22.30,0,331.23,377.22,39.6,36.3,0.318,1396689.1,1396689.1,12703,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131412,767681.00
08/18/2019 08:30,2,1.334,ACTIVE,213.51,348.36,60.022,1566131404,"201051344000576","174011545737251",28.29,22.80,0,332.13,378.42,38.3,35.0,0.309,1412152.0,1412152.0,12734,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131413,767682.00
08/18/2019 08:30,2,1.344,ACTIVE,213.06,347.76,60.059,1566131404,"201051344001158","174011545737251",28.75,22.80,0,332.43,379.32,39.2,35.9,0.318,1389697.8,1389697.8,12698,0,0,0,L,1122011218,1,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131414,767683.00
08/18/2019 08:30,2,1.311,ACTIVE,212.61,346.56,59.990,1566131404,"201051344000917","174011545737251",29.10,23.50,0,331.53,376.01,38.6,35.4,0.314,1405931.5,1405931.5,12743,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131415,767684.00
08/18/2019 08:30,2,1.387,ACTIVE,212.38,342.95,60.022,1566131404,"201051344000417","174011545737251",18.73,23.00,0,331.23,363.39,26.3,23.5,0.203,1106049.9,1106049.9,12743,0,0,0,L,1122011218,1,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131416,767685.00
08/18/2019 08:30,2,1.334,ACTIVE,212.61,346.86,60.017,1566131404,"201051344000685","174011545737251",28.77,22.50,0,330.93,376.31,38.9,35.6,0.327,1411633.4,1411633.4,12717,0,0,0,L,1122011218,1,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131417,767686.00
08/18/2019 08:30,2,1.344,ACTIVE,212.83,346.86,60.012,1566131404,"201051344000651","174011545737251",29.20,22.50,0,332.73,378.12,39.8,36.5,0.318,1406595.8,1406595.8,12705,0,0,0,L,1122011218,1,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131418,767687.00
08/18/2019 08:30,2,1.342,ACTIVE,212.61,345.96,60.001,1566131404,"201051344000594","174011545737251",28.78,23.00,0,331.23,376.92,39.1,35.8,0.314,1415910.3,1415910.3,12709,0,0,0,L,1122011218,1,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131419,767688.00
08/18/2019 08:30,2,1.344,ACTIVE,212.83,347.16,60.022,1566131404,"201051344000469","174011545737251",28.69,22.50,0,330.93,378.42,39.1,35.8,0.327,1396463.7,1396463.7,12724,0,0,0,L,1122011218,1,120.65,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131420,767689.00
08/18/2019 08:30,2,1.400,ACTIVE,212.83,347.16,60.022,1566131404,"201051344000585","174011545737251",28.53,23.30,0,332.43,376.92,40.4,37.1,0.327,1423039.0,1423039.0,12698,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131420,767690.00
08/18/2019 08:30,2,1.330,ACTIVE,213.29,348.06,59.985,1566131404,"201051344000853","174011545737251",28.61,22.80,0,333.03,378.72,38.5,35.3,0.314,1419078.4,1419078.4,12716,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131421,767691.00
08/18/2019 08:30,2,1.320,ACTIVE,212.61,346.26,60.038,1566131404,"201051344001145","174011545737251",28.78,22.30,0,332.43,375.71,38.5,35.3,0.309,1420757.2,1420757.2,12738,0,0,0,L,1122011218,1,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131422,767692.00
08/18/2019 08:30,2,1.359,ACTIVE,212.38,346.56,60.017,1566131404,"201051344000438","174011545737251",28.96,22.80,0,332.13,378.12,39.9,36.6,0.323,1414291.3,1414291.3,12709,0,0,0,L,1122011218,1,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131423,767693.00
08/18/2019 08:30,2,1.361,ACTIVE,212.16,345.36,59.990,1566131404,"201051344001135","174011545737251",29.06,23.30,0,331.23,376.31,40.1,36.8,0.314,1402324.7,1402324.7,12691,0,0,0,L,1122011218,1,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131424,767694.00
08/18/2019 08:30,2,1.318,ACTIVE,212.83,346.26,60.017,1566131404,"201051344000983","174011545737251",29.00,23.30,0,331.53,376.92,38.7,35.4,0.314,1417444.4,1417444.4,12704,0,0,0,L,1122011218,1,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131425,767695.00
08/18/2019 08:30,2,1.369,ACTIVE,212.61,346.26,60.001,1566131404,"201051344001203","174011545737251",28.53,23.00,0,331.53,378.72,39.6,36.3,0.318,1410592.0,1410592.0,12720,0,0,0,L,1122011218,1,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131426,767696.00
08/18/2019 08:30,2,1.311,ACTIVE,212.16,345.36,60.017,1566131404,"201051344001230","174011545737251",29.14,22.50,0,330.33,376.01,38.7,35.4,0.314,1404462.8,1404462.8,12758,0,0,0,L,1122011218,1,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131427,767697.00
08/18/2019 08:30,2,1.346,ACTIVE,211.93,345.96,60.012,1566131404,"201051344000646","174011545737251",28.65,22.50,0,330.93,376.01,39.1,35.8,0.323,1398606.7,1398606.7,12719,0,0,0,L,1122011218,1,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131428,767698.00
08/18/2019 08:30,2,1.328,ACTIVE,212.83,346.56,60.028,1566131404,"201051344000867","174011545737251",28.80,24.00,0,331.23,376.31,38.8,35.5,0.301,1394495.4,1394495.4,12730,0,0,0,L,1122011218,1,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131429,767699.00
08/18/2019 08:30,2,1.312,ACTIVE,213.06,348.06,60.006,1566131404,"201051344000633","174011545737251",28.73,23.30,0,332.13,378.12,38.2,35.0,0.309,1390953.8,1390953.8,12736,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131430,767700.00
08/18/2019 08:30,2,1.371,ACTIVE,212.16,345.96,60.022,1566131404,"201051344000955","174011545737251",28.94,23.00,0,330.63,377.52,40.2,36.9,0.327,1419411.8,1419411.8,12721,0,0,0,L,1122011218,1,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131431,767701.00
08/18/2019 08:30,2,1.291,ACTIVE,212.83,346.26,60.012,1566131404,"201051344000648","174011545737251",28.78,22.50,0,332.73,377.52,37.7,34.4,0.305,1404184.2,1404184.2,12706,0,0,0,L,1122011218,1,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131432,767702.00
08/18/2019 08:30,2,1.301,ACTIVE,213.06,347.46,60.012,1566131404,"201051344000645","174011545737251",28.59,23.30,0,333.03,377.82,37.7,34.4,0.305,1410189.7,1410189.7,12713,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131433,767703.00
08/18/2019 08:30,2,1.297,ACTIVE,212.83,345.96,60.001,1566131404,"201051344000569","174011545737251",29.12,22.80,0,333.03,377.52,38.3,35.0,0.301,1427760.2,1427760.2,12701,0,0,0,L,1122011218,1,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131434,767704.00
08/18/2019 08:30,2,1.365,ACTIVE,213.06,350.77,60.001,1566131404,"179051228000119","174011545737251",28.82,25.00,0,333.63,383.53,39.9,36.6,0.323,213344.4,213344.4,12819,0,0,0,L,46974696,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566131434,767705.00
08/18/2019 08:45,2,0.664,ACTIVE,211.70,339.34,60.001,1566132304,"201051344000579","174011545737251",28.55,24.00,0,333.33,368.20,19.2,16.6,0.128,1429328.7,1429328.7,12713,0,0,0,L,1122011218,1,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132305,767706.00
08/18/2019 08:45,2,0.662,ACTIVE,211.70,337.54,59.996,1566132304,"201051344001025","174011545737251",28.19,24.00,0,331.53,367.60,18.9,16.4,0.133,1415270.4,1415270.4,12702,0,0,0,L,1122011218,1,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132306,767707.00
08/18/2019 08:45,2,0.643,ACTIVE,211.70,339.04,60.012,1566132304,"201051344001093","174011545737251",28.47,23.80,0,332.13,368.20,18.6,16.0,0.128,1396385.3,1396385.3,12746,0,0,0,L,1122011218,1,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132307,767708.00
08/18/2019 08:45,2,0.627,ACTIVE,211.48,338.74,60.001,1566132304,"201051344000458","174011545737251",27.79,24.80,0,333.63,366.70,17.7,15.2,0.128,1409472.1,1409472.1,12702,0,0,0,L,1122011218,1,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132308,767709.00
08/18/2019 08:45,2,0.682,ACTIVE,211.70,338.44,60.006,1566132304,"201051344000890","174011545737251",27.83,23.50,0,331.23,367.90,19.2,16.7,0.133,1411714.3,1411714.3,12713,0,0,0,L,1122011218,1,121.33,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132309,767710.00
08/18/2019 08:45,2,0.623,ACTIVE,211.70,339.04,59.996,1566132304,"201051344000988","174011545737251",18.17,23.50,0,333.03,359.48,11.5,9.2,0.088,1064646.7,1064646.7,12701,0,0,0,L,1122011218,1,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132310,767711.00
08/18/2019 08:45,2,0.646,ACTIVE,212.16,339.04,60.022,1566132304,"201051344000582","174011545737251",27.51,23.30,0,331.83,368.20,18.1,15.5,0.128,1388496.0,1388496.0,12702,0,0,0,L,1122011218,1,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132311,767712.00
08/18/2019 08:45,2,0.654,ACTIVE,211.70,339.34,60.012,1566132304,"201051344000868","174011545737251",27.59,23.30,0,332.43,367.60,18.3,15.8,0.128,1396697.1,1396697.1,12704,0,0,0,L,1122011218,1,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132312,767713.00
08/18/2019 08:45,2,0.613,ACTIVE,212.16,340.25,60.001,1566132304,"201051344000576","174011545737251",27.77,23.50,0,333.03,368.20,17.3,14.8,0.124,1412159.8,1412159.8,12735,0,0,0,L,1122011218,1,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132313,767714.00
08/18/2019 08:45,2,0.633,ACTIVE,211.93,339.95,60.006,1566132304,"201051344001158","174011545737251",27.61,23.80,0,332.43,368.20,17.7,15.2,0.128,1389705.7,1389705.7,12699,0,0,0,L,1122011218,1,120.65,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132314,767715.00
08/18/2019 08:45,2,0.645,ACTIVE,211.93,339.65,60.006,1566132304,"201051344000917","174011545737251",27.73,24.50,0,331.83,367.00,18.1,15.6,0.133,1405939.4,1405939.4,12744,0,0,0,L,1122011218,1,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132315,767716.00
08/18/2019 08:45,2,0.670,ACTIVE,211.93,337.84,60.001,1566132304,"201051344000417","174011545737251",18.29,23.80,0,331.53,356.78,12.4,10.1,0.084,1106055.1,1106055.1,12744,0,0,0,L,1122011218,1,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132316,767717.00
08/18/2019 08:45,2,0.623,ACTIVE,212.16,339.34,59.985,1566132304,"201051344000685","174011545737251",27.85,23.00,0,331.53,367.60,17.6,15.1,0.137,1411641.3,1411641.3,12718,0,0,0,L,1122011218,1,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132316,767718.00
08/18/2019 08:45,2,0.641,ACTIVE,212.16,339.04,60.006,1566132304,"201051344000651","174011545737251",27.87,23.50,0,332.43,368.20,18.1,15.6,0.133,1406603.9,1406603.9,12706,0,0,0,L,1122011218,1,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132317,767719.00
08/18/2019 08:45,2,0.633,ACTIVE,211.48,339.04,60.043,1566132304,"201051344000594","174011545737251",27.99,23.50,0,330.63,367.30,17.9,15.4,0.124,1415918.3,1415918.3,12710,0,0,0,L,1122011218,1,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132318,767720.00
08/18/2019 08:45,2,0.633,ACTIVE,211.93,339.65,59.996,1566132304,"201051344000469","174011545737251",27.69,23.50,0,333.03,368.20,17.8,15.2,0.133,1396471.7,1396471.7,12725,0,0,0,L,1122011218,1,120.42,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132319,767721.00
08/18/2019 08:45,2,0.693,ACTIVE,212.16,339.65,60.038,1566132304,"201051344000585","174011545737251",27.93,23.80,0,332.13,367.60,19.6,17.0,0.133,1423047.4,1423047.4,12699,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132320,767722.00
08/18/2019 08:45,2,0.621,ACTIVE,212.38,340.85,60.043,1566132304,"201051344000853","174011545737251",28.03,23.80,0,333.63,369.40,17.6,15.1,0.128,1419086.3,1419086.3,12717,0,0,0,L,1122011218,1,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132321,767723.00
08/18/2019 08:45,2,0.637,ACTIVE,212.16,339.34,60.012,1566132304,"201051344001145","174011545737251",28.07,23.00,0,331.83,367.60,18.1,15.6,0.124,1420765.2,1420765.2,12739,0,0,0,L,1122011218,1,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132322,767724.00
08/18/2019 08:45,2,0.643,ACTIVE,211.93,339.04,60.001,1566132304,"201051344000438","174011545737251",28.37,23.30,0,332.43,368.50,18.5,15.9,0.128,1414299.5,1414299.5,12710,0,0,0,L,1122011218,1,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132323,767725.00
08/18/2019 08:45,2,0.674,ACTIVE,211.70,337.84,60.017,1566132304,"201051344001135","174011545737251",28.25,24.30,0,330.63,367.00,19.3,16.7,0.128,1402333.0,1402333.0,12692,0,0,0,L,1122011218,1,121.33,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132324,767726.00
08/18/2019 08:45,2,0.627,ACTIVE,211.93,339.04,60.012,1566132304,"201051344000983","174011545737251",28.55,24.30,0,332.73,367.30,18.2,15.6,0.124,1417452.3,1417452.3,12705,0,0,0,L,1122011218,1,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132325,767727.00
08/18/2019 08:45,2,0.646,ACTIVE,211.93,338.14,59.975,1566132304,"201051344001203","174011545737251",28.13,24.00,0,331.83,369.10,18.4,15.9,0.137,1410600.2,1410600.2,12721,0,0,0,L,1122011218,1,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132326,767728.00
08/18/2019 08:45,2,0.643,ACTIVE,211.70,338.44,60.012,1566132304,"201051344001230","174011545737251",27.79,23.00,0,329.13,366.40,18.1,15.5,0.128,1404470.8,1404470.8,12759,0,0,0,L,1122011218,1,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132327,767729.00
08/18/2019 08:45,2,0.646,ACTIVE,211.48,338.44,60.012,1566132304,"201051344000646","174011545737251",28.03,23.50,0,330.03,367.00,18.4,15.8,0.128,1398614.8,1398614.8,12720,0,0,0,L,1122011218,1,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132328,767730.00
08/18/2019 08:45,2,0.633,ACTIVE,211.93,338.44,60.006,1566132304,"201051344000867","174011545737251",28.05,24.80,0,332.73,366.40,18.0,15.5,0.124,1394503.4,1394503.4,12731,0,0,0,L,1122011218,1,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132328,767731.00
08/18/2019 08:45,2,0.621,ACTIVE,212.16,340.55,60.006,1566132304,"201051344000633","174011545737251",27.79,24.00,0,333.03,368.80,17.5,15.0,0.128,1390961.6,1390961.6,12737,0,0,0,L,1122011218,1,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132329,767732.00
08/18/2019 08:45,2,0.660,ACTIVE,211.48,338.14,60.006,1566132304,"201051344000955","174011545737251",28.09,24.00,0,330.33,367.60,18.8,16.2,0.133,1419420.0,1419420.0,12722,0,0,0,L,1122011218,1,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132330,767733.00
08/18/2019 08:45,2,0.615,ACTIVE,211.93,339.04,60.017,1566132304,"201051344000648","174011545737251",27.69,23.30,0,332.43,367.90,17.3,14.8,0.124,1404191.8,1404191.8,12707,0,0,0,L,1122011218,1,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132331,767734.00
