ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2019 08:45,2,0.600,ACTIVE,212.16,339.65,60.059,1566132304,"201051344000645","174011545737251",27.91,24.00,0,332.73,368.20,17.0,14.5,0.119,1410197.4,1410197.4,12714,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132332,767735.00
08/18/2019 08:45,2,0.629,ACTIVE,211.93,339.04,60.012,1566132304,"201051344000569","174011545737251",27.83,23.80,0,333.03,367.30,17.8,15.2,0.124,1427768.0,1427768.0,12702,0,0,0,L,1122011218,1,120.42,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132333,767736.00
08/18/2019 08:45,2,0.676,ACTIVE,211.93,342.35,60.017,1566132304,"179051228000119","174011545737251",27.79,25.80,0,333.03,370.90,19.1,16.5,0.124,213352.6,213352.6,12820,0,0,0,L,46974696,1,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566132334,767737.00
08/18/2019 09:00,2,0.490,ACTIVE,211.03,336.34,60.049,1566133205,"201051344000579","174011545737251",27.55,23.80,0,328.52,348.66,13.7,11.3,0.075,1429332.2,1429332.2,12714,0,0,0,L,1122011218,1,120.42,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133206,767738.00
08/18/2019 09:00,2,0.453,ACTIVE,211.03,335.74,60.001,1566133205,"201051344001025","174011545737251",28.41,23.80,0,328.82,348.36,13.1,10.7,0.080,1415273.8,1415273.8,12703,0,0,0,L,1122011218,1,120.65,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133207,767739.00
08/18/2019 09:00,2,0.471,ACTIVE,211.03,336.94,60.006,1566133205,"201051344001093","174011545737251",27.67,23.80,0,329.73,348.36,13.2,10.8,0.075,1396388.7,1396388.7,12747,0,0,0,L,1122011218,1,120.88,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133208,767740.00
08/18/2019 09:00,2,0.434,ACTIVE,211.03,335.14,60.012,1566133205,"201051344000458","174011545737251",28.15,24.30,0,330.03,348.36,12.4,10.0,0.075,1409475.2,1409475.2,12703,0,0,0,L,1122011218,1,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133209,767741.00
08/18/2019 09:00,2,0.490,ACTIVE,210.80,335.14,60.059,1566133205,"201051344000890","174011545737251",26.82,23.00,0,329.13,348.06,13.3,10.9,0.080,1411717.8,1411717.8,12714,0,0,0,L,1122011218,1,121.10,120.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133210,767742.00
08/18/2019 09:00,2,0.426,ACTIVE,212.16,337.84,60.006,1566133205,"201051344000988","174011545737251",17.95,23.30,0,329.73,346.26,7.8,5.6,0.053,1064648.5,1064648.5,12702,0,0,0,L,1122011218,1,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133211,767743.00
08/18/2019 09:00,2,0.453,ACTIVE,212.61,338.44,60.012,1566133205,"201051344000582","174011545737251",27.65,23.50,0,330.03,348.36,12.7,10.3,0.075,1388499.2,1388499.2,12703,0,0,0,L,1122011218,1,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133212,767744.00
08/18/2019 09:00,2,0.459,ACTIVE,211.93,337.54,60.006,1566133205,"201051344000868","174011545737251",27.65,23.30,0,330.03,348.06,12.9,10.5,0.075,1396700.4,1396700.4,12705,0,0,0,L,1122011218,1,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133213,767745.00
08/18/2019 09:00,2,0.438,ACTIVE,212.61,338.44,60.001,1566133205,"201051344000576","174011545737251",27.27,23.50,0,331.53,349.56,12.2,9.8,0.075,1412162.8,1412162.8,12736,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133214,767746.00
08/18/2019 09:00,2,0.439,ACTIVE,212.16,337.54,60.012,1566133205,"201051344001158","174011545737251",27.51,23.50,0,330.63,348.36,12.3,9.9,0.075,1389708.9,1389708.9,12700,0,0,0,L,1122011218,1,120.65,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133215,767747.00
08/18/2019 09:00,2,0.471,ACTIVE,212.16,338.44,60.033,1566133205,"201051344000917","174011545737251",27.04,24.50,0,329.43,347.76,12.9,10.5,0.080,1405942.7,1405942.7,12745,0,0,0,L,1122011218,1,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133216,767748.00
08/18/2019 09:00,2,0.479,ACTIVE,212.38,337.24,60.006,1566133205,"201051344000417","174011545737251",17.99,23.30,0,329.73,344.15,8.7,6.5,0.049,1106057.2,1106057.2,12745,0,0,0,L,1122011218,1,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133217,767749.00
08/18/2019 09:00,2,0.449,ACTIVE,212.38,339.04,60.012,1566133205,"201051344000685","174011545737251",26.68,22.80,0,330.33,348.96,12.2,9.8,0.080,1411644.4,1411644.4,12719,0,0,0,L,1122011218,1,122.46,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133218,767750.00
08/18/2019 09:00,2,0.459,ACTIVE,212.61,338.44,60.006,1566133205,"201051344000651","174011545737251",27.31,23.80,0,330.03,349.26,12.7,10.3,0.075,1406607.1,1406607.1,12707,0,0,0,L,1122011218,1,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133219,767751.00
08/18/2019 09:00,2,0.449,ACTIVE,211.93,337.24,59.996,1566133205,"201051344000594","174011545737251",27.95,23.50,0,329.43,348.36,12.7,10.4,0.075,1415921.5,1415921.5,12711,0,0,0,L,1122011218,1,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133220,767752.00
08/18/2019 09:00,2,0.453,ACTIVE,212.16,337.54,60.001,1566133205,"201051344000469","174011545737251",27.65,23.00,0,329.73,348.36,12.7,10.3,0.080,1396474.9,1396474.9,12726,0,0,0,L,1122011218,1,120.42,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133221,767753.00
08/18/2019 09:00,2,0.527,ACTIVE,212.38,338.14,59.996,1566133205,"201051344000585","174011545737251",24.41,23.50,0,330.93,349.56,13.1,10.7,0.080,1423050.9,1423050.9,12700,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133221,767754.00
08/18/2019 09:00,2,0.443,ACTIVE,212.83,339.34,60.017,1566133205,"201051344000853","174011545737251",27.47,23.50,0,332.43,349.86,12.4,10.0,0.075,1419089.4,1419089.4,12718,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133222,767755.00
08/18/2019 09:00,2,0.453,ACTIVE,212.61,338.44,60.006,1566133205,"201051344001145","174011545737251",27.93,22.80,0,330.63,348.66,12.8,10.5,0.075,1420768.4,1420768.4,12740,0,0,0,L,1122011218,1,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133223,767756.00
08/18/2019 09:00,2,0.467,ACTIVE,212.38,338.74,60.017,1566133205,"201051344000438","174011545737251",27.49,23.30,0,330.33,348.66,13.0,10.6,0.071,1414302.8,1414302.8,12711,0,0,0,L,1122011218,1,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133224,767757.00
08/18/2019 09:00,2,0.512,ACTIVE,211.93,336.34,60.012,1566133205,"201051344001135","174011545737251",24.05,24.00,0,329.43,348.06,12.5,10.1,0.071,1402336.4,1402336.4,12693,0,0,0,L,1122011218,1,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133225,767758.00
08/18/2019 09:00,2,0.457,ACTIVE,212.38,337.54,60.017,1566133205,"201051344000983","174011545737251",28.13,24.00,0,330.33,348.96,13.1,10.7,0.071,1417455.6,1417455.6,12706,0,0,0,L,1122011218,1,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133226,767759.00
08/18/2019 09:00,2,0.471,ACTIVE,212.38,337.54,60.028,1566133205,"201051344001203","174011545737251",27.79,23.80,0,329.73,348.96,13.3,10.9,0.075,1410603.5,1410603.5,12722,0,0,0,L,1122011218,1,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133227,767760.00
08/18/2019 09:00,2,0.467,ACTIVE,212.16,337.24,60.006,1566133205,"201051344001230","174011545737251",27.08,22.80,0,327.32,346.86,12.9,10.5,0.080,1404474.0,1404474.0,12760,0,0,0,L,1122011218,1,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133228,767761.00
08/18/2019 09:00,2,0.492,ACTIVE,211.70,337.84,60.054,1566133205,"201051344000646","174011545737251",25.92,23.30,0,328.82,347.46,12.9,10.6,0.075,1398618.1,1398618.1,12721,0,0,0,L,1122011218,1,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133229,767762.00
08/18/2019 09:00,2,0.455,ACTIVE,212.38,336.94,60.017,1566133205,"201051344000867","174011545737251",27.77,24.30,0,330.93,347.76,12.8,10.5,0.071,1394506.6,1394506.6,12732,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133230,767763.00
08/18/2019 09:00,2,0.457,ACTIVE,212.61,339.04,60.012,1566133205,"201051344000633","174011545737251",27.27,23.80,0,330.33,350.17,12.7,10.3,0.075,1390964.8,1390964.8,12738,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133231,767764.00
08/18/2019 09:00,2,0.486,ACTIVE,211.70,337.24,60.006,1566133205,"201051344000955","174011545737251",27.53,23.80,0,328.52,348.06,13.6,11.2,0.080,1419423.4,1419423.4,12723,0,0,0,L,1122011218,1,121.10,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133232,767765.00
08/18/2019 09:00,2,0.473,ACTIVE,212.38,337.54,60.012,1566133205,"201051344000648","174011545737251",23.28,23.00,0,330.93,349.56,11.1,8.8,0.066,1404194.9,1404194.9,12708,0,0,0,L,1122011218,1,120.65,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133233,767766.00
08/18/2019 09:00,2,0.439,ACTIVE,212.61,338.14,59.975,1566133205,"201051344000645","174011545737251",26.82,24.00,0,331.53,348.66,11.9,9.6,0.071,1410200.4,1410200.4,12715,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133234,767767.00
08/18/2019 09:00,2,0.453,ACTIVE,212.16,337.24,60.012,1566133205,"201051344000569","174011545737251",27.67,23.80,0,331.23,348.36,12.7,10.3,0.075,1427771.2,1427771.2,12703,0,0,0,L,1122011218,1,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133234,767768.00
08/18/2019 09:00,2,0.518,ACTIVE,212.38,340.85,60.017,1566133205,"179051228000119","174011545737251",25.09,26.00,0,331.83,351.97,13.2,10.8,0.075,213356.0,213356.0,12821,0,0,0,L,46974696,1,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566133236,767769.00
08/18/2019 09:15,2,0.445,ACTIVE,212.16,336.04,59.975,1566134105,"201051344000579","174011545737251",27.06,23.30,0,328.22,342.95,12.2,9.9,0.062,1429334.7,1429334.7,12715,0,0,0,L,1122011218,1,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134106,767770.00
08/18/2019 09:15,2,0.424,ACTIVE,212.38,336.04,59.990,1566134105,"201051344001025","174011545737251",27.12,23.30,0,329.13,343.55,11.7,9.4,0.062,1415276.2,1415276.2,12704,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134107,767771.00
08/18/2019 09:15,2,0.412,ACTIVE,212.61,336.64,59.985,1566134105,"201051344001093","174011545737251",27.99,23.50,0,328.22,343.55,11.7,9.4,0.057,1396391.0,1396391.0,12748,0,0,0,L,1122011218,1,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134108,767772.00
08/18/2019 09:15,2,0.400,ACTIVE,212.16,336.04,59.980,1566134105,"201051344000458","174011545737251",27.19,24.00,0,327.62,343.85,11.1,8.8,0.066,1409477.5,1409477.5,12704,0,0,0,L,1122011218,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134109,767773.00
08/18/2019 09:15,2,0.426,ACTIVE,212.38,335.74,59.990,1566134105,"201051344000890","174011545737251",27.99,23.00,0,330.33,345.36,12.1,9.7,0.066,1411720.2,1411720.2,12715,0,0,0,L,1122011218,1,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134110,767774.00
08/18/2019 09:15,2,0.379,ACTIVE,212.16,336.94,59.975,1566134105,"201051344000988","174011545737251",17.95,23.00,0,329.13,343.85,6.9,4.7,0.040,1064649.7,1064649.7,12703,0,0,0,L,1122011218,1,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134111,767775.00
08/18/2019 09:15,2,0.414,ACTIVE,213.06,336.94,60.006,1566134105,"201051344000582","174011545737251",26.96,23.00,0,331.23,344.45,11.3,9.0,0.066,1388501.5,1388501.5,12704,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134112,767776.00
08/18/2019 09:15,2,0.414,ACTIVE,212.16,336.34,59.953,1566134105,"201051344000868","174011545737251",27.41,23.00,0,330.33,344.76,11.5,9.2,0.062,1396702.7,1396702.7,12706,0,0,0,L,1122011218,1,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134113,767777.00
08/18/2019 09:15,2,0.389,ACTIVE,212.61,337.54,59.990,1566134105,"201051344000576","174011545737251",27.55,23.30,0,330.63,346.56,10.9,8.6,0.062,1412165.0,1412165.0,12737,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134113,767778.00
08/18/2019 09:15,2,0.396,ACTIVE,212.16,336.34,59.996,1566134105,"201051344001158","174011545737251",27.31,23.00,0,330.03,345.06,11.0,8.7,0.066,1389711.0,1389711.0,12701,0,0,0,L,1122011218,1,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134114,767779.00
08/18/2019 09:15,2,0.408,ACTIVE,212.61,336.64,59.990,1566134105,"201051344000917","174011545737251",27.67,24.30,0,329.73,345.36,11.4,9.1,0.062,1405945.0,1405945.0,12746,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134115,767780.00
08/18/2019 09:15,2,0.434,ACTIVE,212.61,336.04,59.990,1566134105,"201051344000417","174011545737251",17.99,23.00,0,330.33,342.65,7.9,5.7,0.035,1106058.6,1106058.6,12746,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134116,767781.00
08/18/2019 09:15,2,0.398,ACTIVE,212.83,337.24,59.990,1566134105,"201051344000685","174011545737251",26.62,22.50,0,330.63,345.96,10.8,8.5,0.066,1411646.6,1411646.6,12720,0,0,0,L,1122011218,1,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134117,767782.00
08/18/2019 09:15,2,0.414,ACTIVE,212.61,336.64,59.985,1566134105,"201051344000651","174011545737251",26.88,23.30,0,330.93,345.06,11.3,9.0,0.062,1406609.4,1406609.4,12708,0,0,0,L,1122011218,1,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134118,767783.00
08/18/2019 09:15,2,0.412,ACTIVE,212.16,336.64,60.012,1566134105,"201051344000594","174011545737251",26.52,23.30,0,329.13,344.76,11.1,8.8,0.066,1415923.7,1415923.7,12712,0,0,0,L,1122011218,1,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134119,767784.00
08/18/2019 09:15,2,0.402,ACTIVE,212.38,336.64,59.969,1566134105,"201051344000469","174011545737251",27.69,22.80,0,329.43,344.76,11.3,9.0,0.066,1396477.1,1396477.1,12727,0,0,0,L,1122011218,1,120.65,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134120,767785.00
08/18/2019 09:15,2,0.451,ACTIVE,212.83,336.94,60.033,1566134105,"201051344000585","174011545737251",27.65,23.30,0,330.63,345.06,12.7,10.3,0.066,1423053.4,1423053.4,12701,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134121,767786.00
08/18/2019 09:15,2,0.393,ACTIVE,212.83,338.14,59.980,1566134105,"201051344000853","174011545737251",27.45,23.30,0,331.53,345.36,10.9,8.6,0.062,1419091.6,1419091.6,12719,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134122,767787.00
08/18/2019 09:15,2,0.400,ACTIVE,213.06,336.94,59.980,1566134105,"201051344001145","174011545737251",28.03,22.50,0,331.53,346.26,11.4,9.1,0.062,1420770.7,1420770.7,12741,0,0,0,L,1122011218,1,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134123,767788.00
08/18/2019 09:15,2,0.416,ACTIVE,212.83,336.94,59.980,1566134105,"201051344000438","174011545737251",27.77,23.00,0,330.93,345.36,11.7,9.4,0.066,1414305.1,1414305.1,12712,0,0,0,L,1122011218,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134124,767789.00
08/18/2019 09:15,2,0.438,ACTIVE,212.38,336.04,59.980,1566134105,"201051344001135","174011545737251",27.65,23.80,0,329.73,343.85,12.3,9.9,0.066,1402338.9,1402338.9,12694,0,0,0,L,1122011218,1,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134125,767790.00
08/18/2019 09:15,2,0.422,ACTIVE,212.38,336.04,59.969,1566134105,"201051344000983","174011545737251",27.17,23.80,0,330.03,344.45,11.7,9.3,0.062,1417457.9,1417457.9,12707,0,0,0,L,1122011218,1,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134125,767791.00
08/18/2019 09:15,2,0.414,ACTIVE,212.83,336.34,59.990,1566134105,"201051344001203","174011545737251",27.99,23.30,0,330.93,345.66,11.8,9.4,0.062,1410605.9,1410605.9,12723,0,0,0,L,1122011218,1,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134126,767792.00
08/18/2019 09:15,2,0.410,ACTIVE,212.61,335.74,59.985,1566134105,"201051344001230","174011545737251",27.45,22.30,0,330.03,344.76,11.4,9.1,0.062,1404476.3,1404476.3,12761,0,0,0,L,1122011218,1,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134127,767793.00
08/18/2019 09:15,2,0.420,ACTIVE,212.38,335.74,59.964,1566134105,"201051344000646","174011545737251",27.69,23.00,0,330.03,344.45,11.8,9.5,0.062,1398620.5,1398620.5,12722,0,0,0,L,1122011218,1,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134128,767794.00
08/18/2019 09:15,2,0.412,ACTIVE,212.61,335.44,59.980,1566134105,"201051344000867","174011545737251",27.41,24.00,0,330.33,344.15,11.5,9.2,0.057,1394508.9,1394508.9,12733,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134129,767795.00
08/18/2019 09:15,2,0.404,ACTIVE,212.83,338.14,59.985,1566134105,"201051344000633","174011545737251",27.39,23.30,0,330.63,347.16,11.3,8.9,0.062,1390967.0,1390967.0,12739,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134130,767796.00
08/18/2019 09:15,2,0.436,ACTIVE,212.38,336.34,59.980,1566134105,"201051344000955","174011545737251",27.47,23.50,0,329.73,344.15,12.1,9.8,0.071,1419425.8,1419425.8,12724,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134131,767797.00
08/18/2019 09:15,2,0.400,ACTIVE,212.61,336.64,59.980,1566134105,"201051344000648","174011545737251",27.08,22.80,0,330.93,344.15,11.0,8.7,0.062,1404197.0,1404197.0,12709,0,0,0,L,1122011218,1,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134132,767798.00
08/18/2019 09:15,2,0.393,ACTIVE,212.61,336.94,59.985,1566134105,"201051344000645","174011545737251",26.98,23.80,0,330.63,345.06,10.8,8.5,0.062,1410202.5,1410202.5,12716,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134133,767799.00
08/18/2019 09:15,2,0.410,ACTIVE,212.38,336.64,59.985,1566134105,"201051344000569","174011545737251",27.39,23.50,0,330.33,344.15,11.4,9.1,0.062,1427773.5,1427773.5,12704,0,0,0,L,1122011218,1,120.65,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134134,767800.00
08/18/2019 09:15,2,0.443,ACTIVE,212.61,339.95,59.980,1566134105,"179051228000119","174011545737251",27.65,25.50,0,331.23,348.96,12.5,10.1,0.062,213358.5,213358.5,12822,0,0,0,L,46974696,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566134135,767801.00
08/18/2019 09:30,2,0.480,ACTIVE,212.38,336.94,60.006,1566135004,"201051344000579","174011545737251",27.35,22.80,0,329.43,342.95,13.3,10.9,0.075,1429337.1,1429337.1,12716,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135005,767802.00
08/18/2019 09:30,2,0.457,ACTIVE,212.61,336.34,60.006,1566135004,"201051344001025","174011545737251",27.51,23.00,0,329.73,343.55,12.8,10.4,0.075,1415278.4,1415278.4,12705,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135006,767803.00
08/18/2019 09:30,2,0.443,ACTIVE,212.61,337.54,60.006,1566135004,"201051344001093","174011545737251",28.17,23.30,0,330.63,342.65,12.7,10.3,0.075,1396393.2,1396393.2,12749,0,0,0,L,1122011218,1,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135007,767804.00
08/18/2019 09:30,2,0.430,ACTIVE,212.38,336.34,60.012,1566135004,"201051344000458","174011545737251",28.03,23.80,0,329.43,342.95,12.2,9.9,0.075,1409479.5,1409479.5,12705,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135008,767805.00
08/18/2019 09:30,2,0.469,ACTIVE,212.61,336.34,60.033,1566135004,"201051344000890","174011545737251",27.71,22.50,0,328.22,342.95,13.2,10.8,0.075,1411722.5,1411722.5,12716,0,0,0,L,1122011218,1,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135009,767806.00
08/18/2019 09:30,2,0.406,ACTIVE,212.16,337.54,59.975,1566135004,"201051344000988","174011545737251",18.21,22.50,0,329.43,342.35,7.5,5.3,0.044,1064650.8,1064650.8,12704,0,0,0,L,1122011218,1,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135010,767807.00
08/18/2019 09:30,2,0.439,ACTIVE,213.06,337.24,60.049,1566135004,"201051344000582","174011545737251",27.67,22.80,0,330.63,343.25,12.4,10.0,0.075,1388503.6,1388503.6,12705,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135011,767808.00
08/18/2019 09:30,2,0.449,ACTIVE,212.38,336.94,59.975,1566135004,"201051344000868","174011545737251",27.75,22.80,0,329.43,343.25,12.7,10.3,0.066,1396704.9,1396704.9,12707,0,0,0,L,1122011218,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135012,767809.00
08/18/2019 09:30,2,0.416,ACTIVE,212.83,338.44,60.006,1566135004,"201051344000576","174011545737251",28.09,23.00,0,330.03,344.45,11.9,9.6,0.071,1412167.0,1412167.0,12738,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135013,767810.00
08/18/2019 09:30,2,0.436,ACTIVE,212.38,336.94,60.017,1566135004,"201051344001158","174011545737251",27.49,22.80,0,330.03,342.65,12.2,9.8,0.071,1389713.1,1389713.1,12702,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135014,767811.00
08/18/2019 09:30,2,0.457,ACTIVE,212.61,336.94,60.049,1566135004,"201051344000917","174011545737251",26.74,23.80,0,329.13,343.55,12.4,10.1,0.071,1405947.1,1405947.1,12747,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135015,767812.00
08/18/2019 09:30,2,0.465,ACTIVE,212.61,336.04,60.017,1566135004,"201051344000417","174011545737251",18.09,22.80,0,329.13,341.15,8.6,6.4,0.044,1106060.0,1106060.0,12747,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135016,767813.00
08/18/2019 09:30,2,0.432,ACTIVE,212.83,337.84,60.006,1566135004,"201051344000685","174011545737251",27.33,22.30,0,329.43,344.76,12.0,9.6,0.080,1411648.6,1411648.6,12721,0,0,0,L,1122011218,1,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135017,767814.00
08/18/2019 09:30,2,0.441,ACTIVE,212.83,337.54,59.969,1566135004,"201051344000651","174011545737251",27.75,23.00,0,330.03,343.85,12.4,10.0,0.075,1406611.5,1406611.5,12709,0,0,0,L,1122011218,1,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135018,767815.00
08/18/2019 09:30,2,0.443,ACTIVE,212.16,336.64,59.975,1566135004,"201051344000594","174011545737251",27.89,23.00,0,328.82,343.85,12.6,10.2,0.071,1415925.9,1415925.9,12713,0,0,0,L,1122011218,1,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135019,767816.00
08/18/2019 09:30,2,0.449,ACTIVE,212.61,337.54,60.006,1566135004,"201051344000469","174011545737251",27.45,22.30,0,329.13,343.25,12.5,10.2,0.084,1396479.3,1396479.3,12728,0,0,0,L,1122011218,1,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135019,767817.00
08/18/2019 09:30,2,0.496,ACTIVE,212.83,337.54,60.006,1566135004,"201051344000585","174011545737251",27.21,23.00,0,329.13,343.85,13.7,11.3,0.080,1423055.8,1423055.8,12702,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135020,767818.00
08/18/2019 09:30,2,0.430,ACTIVE,213.06,338.44,60.022,1566135004,"201051344000853","174011545737251",28.01,22.80,0,331.53,345.06,12.2,9.9,0.075,1419093.7,1419093.7,12720,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135021,767819.00
08/18/2019 09:30,2,0.447,ACTIVE,212.83,337.24,60.017,1566135004,"201051344001145","174011545737251",27.65,22.30,0,330.63,344.15,12.5,10.2,0.075,1420772.8,1420772.8,12742,0,0,0,L,1122011218,1,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135022,767820.00
08/18/2019 09:30,2,0.449,ACTIVE,212.83,336.94,60.012,1566135004,"201051344000438","174011545737251",28.31,22.80,0,330.93,343.55,12.9,10.6,0.075,1414307.3,1414307.3,12713,0,0,0,L,1122011218,1,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135023,767821.00
08/18/2019 09:30,2,0.477,ACTIVE,212.16,335.44,60.017,1566135004,"201051344001135","174011545737251",27.81,23.30,0,329.43,342.95,13.4,11.1,0.075,1402341.3,1402341.3,12695,0,0,0,L,1122011218,1,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135024,767822.00
08/18/2019 09:30,2,0.465,ACTIVE,212.38,336.94,60.012,1566135004,"201051344000983","174011545737251",27.37,23.30,0,328.82,342.95,12.9,10.6,0.075,1417460.2,1417460.2,12708,0,0,0,L,1122011218,1,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135025,767823.00
08/18/2019 09:30,2,0.479,ACTIVE,212.61,336.04,60.017,1566135004,"201051344001203","174011545737251",26.18,23.00,0,330.33,344.15,12.8,10.4,0.080,1410608.2,1410608.2,12724,0,0,0,L,1122011218,1,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135026,767824.00
08/18/2019 09:30,2,0.449,ACTIVE,212.38,336.04,60.038,1566135004,"201051344001230","174011545737251",27.55,22.00,0,327.92,342.05,12.6,10.2,0.080,1404478.5,1404478.5,12762,0,0,0,L,1122011218,1,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135027,767825.00
08/18/2019 09:30,2,0.471,ACTIVE,212.16,336.94,60.017,1566135004,"201051344000646","174011545737251",26.96,22.80,0,329.13,342.65,12.9,10.5,0.071,1398622.7,1398622.7,12723,0,0,0,L,1122011218,1,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135028,767826.00
08/18/2019 09:30,2,0.451,ACTIVE,212.61,336.34,60.028,1566135004,"201051344000867","174011545737251",27.75,23.50,0,330.03,342.65,12.7,10.3,0.071,1394511.1,1394511.1,12734,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135029,767827.00
08/18/2019 09:30,2,0.455,ACTIVE,212.83,338.74,60.054,1566135004,"201051344000633","174011545737251",27.21,23.00,0,330.63,345.06,12.6,10.2,0.080,1390969.2,1390969.2,12740,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135030,767828.00
08/18/2019 09:30,2,0.479,ACTIVE,212.16,336.04,60.022,1566135004,"201051344000955","174011545737251",27.51,23.30,0,327.92,343.55,13.3,10.9,0.080,1419428.2,1419428.2,12725,0,0,0,L,1122011218,1,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135031,767829.00
08/18/2019 09:30,2,0.443,ACTIVE,212.61,337.24,60.043,1566135004,"201051344000648","174011545737251",27.67,22.50,0,330.33,343.55,12.4,10.1,0.075,1404199.1,1404199.1,12710,0,0,0,L,1122011218,1,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135032,767830.00
08/18/2019 09:30,2,0.430,ACTIVE,212.83,337.24,60.012,1566135004,"201051344000645","174011545737251",27.43,23.50,0,330.33,343.55,12.0,9.7,0.071,1410204.5,1410204.5,12717,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135032,767831.00
08/18/2019 09:30,2,0.449,ACTIVE,212.38,337.24,60.017,1566135004,"201051344000569","174011545737251",27.81,23.00,0,329.73,344.15,12.7,10.3,0.075,1427775.7,1427775.7,12705,0,0,0,L,1122011218,1,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135033,767832.00
08/18/2019 09:30,2,0.473,ACTIVE,212.61,340.25,60.038,1566135004,"179051228000119","174011545737251",28.29,25.50,0,330.03,347.46,13.6,11.2,0.071,213360.9,213360.9,12823,0,0,0,L,46974696,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135034,767833.00
08/18/2019 09:45,2,0.484,ACTIVE,211.93,336.64,60.022,1566135904,"201051344000579","174011545737251",27.33,22.80,0,330.33,344.15,13.4,11.0,0.075,1429340.3,1429340.3,12717,0,0,0,L,1122011218,1,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135906,767834.00
08/18/2019 09:45,2,0.465,ACTIVE,212.38,336.04,60.022,1566135904,"201051344001025","174011545737251",27.33,22.80,0,329.43,344.45,12.8,10.5,0.075,1415281.4,1415281.4,12706,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135907,767835.00
08/18/2019 09:45,2,0.465,ACTIVE,212.38,337.54,60.028,1566135904,"201051344001093","174011545737251",27.45,23.00,0,330.03,344.15,13.0,10.6,0.071,1396396.2,1396396.2,12750,0,0,0,L,1122011218,1,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135908,767836.00
08/18/2019 09:45,2,0.438,ACTIVE,211.93,336.04,60.001,1566135904,"201051344000458","174011545737251",27.31,23.50,0,329.73,343.85,12.2,9.8,0.071,1409482.4,1409482.4,12706,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135909,767837.00
08/18/2019 09:45,2,0.471,ACTIVE,212.38,336.34,60.017,1566135904,"201051344000890","174011545737251",27.83,22.80,0,329.13,344.15,13.3,10.9,0.080,1411725.6,1411725.6,12717,0,0,0,L,1122011218,1,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135910,767838.00
08/18/2019 09:45,2,0.412,ACTIVE,211.93,336.94,60.017,1566135904,"201051344000988","174011545737251",17.97,22.50,0,329.73,343.55,7.5,5.3,0.044,1064652.3,1064652.3,12705,0,0,0,L,1122011218,1,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135911,767839.00
08/18/2019 09:45,2,0.455,ACTIVE,212.83,337.24,60.012,1566135904,"201051344000582","174011545737251",26.72,22.80,0,329.73,344.45,12.3,9.9,0.071,1388506.5,1388506.5,12706,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135912,767840.00
08/18/2019 09:45,2,0.445,ACTIVE,211.93,336.64,60.028,1566135904,"201051344000868","174011545737251",27.83,22.50,0,330.03,344.15,12.6,10.2,0.066,1396707.8,1396707.8,12708,0,0,0,L,1122011218,1,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135912,767841.00
08/18/2019 09:45,2,0.455,ACTIVE,212.38,336.94,60.038,1566135904,"201051344000576","174011545737251",22.62,22.80,0,330.63,344.76,10.4,8.2,0.062,1412169.7,1412169.7,12739,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135913,767842.00
08/18/2019 09:45,2,0.432,ACTIVE,212.16,336.34,59.990,1566135904,"201051344001158","174011545737251",27.41,22.50,0,330.03,344.45,12.0,9.7,0.075,1389715.9,1389715.9,12703,0,0,0,L,1122011218,1,120.88,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135914,767843.00
08/18/2019 09:45,2,0.449,ACTIVE,212.38,336.64,60.022,1566135904,"201051344000917","174011545737251",27.49,23.80,0,328.82,344.45,12.6,10.2,0.075,1405950.0,1405950.0,12748,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135915,767844.00
08/18/2019 09:45,2,0.465,ACTIVE,212.61,336.04,60.022,1566135904,"201051344000417","174011545737251",18.07,22.80,0,329.73,341.75,8.6,6.3,0.044,1106061.8,1106061.8,12748,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135916,767845.00
08/18/2019 09:45,2,0.428,ACTIVE,212.61,337.54,60.012,1566135904,"201051344000685","174011545737251",27.47,22.30,0,329.43,345.06,11.9,9.6,0.084,1411651.4,1411651.4,12722,0,0,0,L,1122011218,1,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135917,767846.00
08/18/2019 09:45,2,0.443,ACTIVE,212.61,337.54,60.022,1566135904,"201051344000651","174011545737251",27.47,22.80,0,330.33,345.06,12.4,10.0,0.075,1406614.4,1406614.4,12710,0,0,0,L,1122011218,1,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135918,767847.00
08/18/2019 09:45,2,0.445,ACTIVE,211.70,336.04,60.022,1566135904,"201051344000594","174011545737251",27.23,22.80,0,329.43,343.85,12.3,10.0,0.071,1415928.8,1415928.8,12714,0,0,0,L,1122011218,1,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135919,767848.00
08/18/2019 09:45,2,0.445,ACTIVE,211.93,336.64,59.985,1566135904,"201051344000469","174011545737251",27.27,22.30,0,329.73,344.15,12.3,10.0,0.084,1396482.2,1396482.2,12729,0,0,0,L,1122011218,1,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135920,767849.00
08/18/2019 09:45,2,0.479,ACTIVE,212.38,337.54,60.022,1566135904,"201051344000585","174011545737251",27.97,22.80,0,330.33,345.06,13.6,11.2,0.071,1423059.0,1423059.0,12703,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135921,767850.00
08/18/2019 09:45,2,0.428,ACTIVE,212.61,337.84,60.028,1566135904,"201051344000853","174011545737251",27.49,22.80,0,332.13,345.66,11.9,9.6,0.075,1419096.5,1419096.5,12721,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135922,767851.00
08/18/2019 09:45,2,0.441,ACTIVE,212.61,337.24,60.012,1566135904,"201051344001145","174011545737251",27.55,22.00,0,330.63,345.06,12.4,10.0,0.071,1420775.7,1420775.7,12743,0,0,0,L,1122011218,1,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135923,767852.00
08/18/2019 09:45,2,0.445,ACTIVE,212.61,336.94,59.980,1566135904,"201051344000438","174011545737251",28.23,22.80,0,330.33,344.76,12.8,10.4,0.075,1414310.4,1414310.4,12714,0,0,0,L,1122011218,1,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135924,767853.00
08/18/2019 09:45,2,0.471,ACTIVE,212.16,336.04,60.017,1566135904,"201051344001135","174011545737251",27.83,23.00,0,329.43,343.85,13.3,10.9,0.071,1402344.4,1402344.4,12696,0,0,0,L,1122011218,1,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135925,767854.00
08/18/2019 09:45,2,0.455,ACTIVE,211.93,335.74,60.012,1566135904,"201051344000983","174011545737251",26.80,23.00,0,329.43,343.85,12.4,10.0,0.071,1417463.1,1417463.1,12709,0,0,0,L,1122011218,1,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135925,767855.00
08/18/2019 09:45,2,0.455,ACTIVE,212.38,336.04,60.059,1566135904,"201051344001203","174011545737251",27.61,22.80,0,330.03,345.36,12.8,10.4,0.075,1410611.2,1410611.2,12725,0,0,0,L,1122011218,1,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135927,767856.00
08/18/2019 09:45,2,0.441,ACTIVE,212.38,336.04,60.038,1566135904,"201051344001230","174011545737251",27.67,22.00,0,327.62,343.55,12.4,10.0,0.066,1404481.4,1404481.4,12763,0,0,0,L,1122011218,1,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135927,767857.00
08/18/2019 09:45,2,0.447,ACTIVE,211.93,336.64,60.022,1566135904,"201051344000646","174011545737251",27.99,22.50,0,327.62,343.85,12.7,10.3,0.071,1398625.7,1398625.7,12724,0,0,0,L,1122011218,1,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135928,767858.00
08/18/2019 09:45,2,0.436,ACTIVE,212.16,335.74,60.001,1566135904,"201051344000867","174011545737251",27.89,23.50,0,329.13,343.25,12.3,10.0,0.066,1394514.0,1394514.0,12735,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135929,767859.00
08/18/2019 09:45,2,0.430,ACTIVE,212.38,338.14,60.022,1566135904,"201051344000633","174011545737251",27.89,22.80,0,330.33,346.86,12.2,9.8,0.075,1390972.1,1390972.1,12741,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135930,767860.00
08/18/2019 09:45,2,0.461,ACTIVE,211.93,335.74,60.022,1566135904,"201051344000955","174011545737251",27.81,23.00,0,327.62,343.25,13.0,10.7,0.071,1419431.3,1419431.3,12726,0,0,0,L,1122011218,1,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135931,767861.00
08/18/2019 09:45,2,0.434,ACTIVE,212.16,336.64,60.022,1566135904,"201051344000648","174011545737251",26.98,22.50,0,330.63,345.36,11.9,9.5,0.071,1404202.0,1404202.0,12711,0,0,0,L,1122011218,1,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135932,767862.00
08/18/2019 09:45,2,0.422,ACTIVE,212.38,336.94,60.043,1566135904,"201051344000645","174011545737251",26.82,23.50,0,331.23,345.36,11.5,9.2,0.066,1410207.3,1410207.3,12718,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135933,767863.00
08/18/2019 09:45,2,0.428,ACTIVE,211.93,336.34,60.017,1566135904,"201051344000569","174011545737251",28.11,23.00,0,330.63,344.15,12.2,9.8,0.071,1427778.6,1427778.6,12706,0,0,0,L,1122011218,1,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135934,767864.00
08/18/2019 09:45,2,0.475,ACTIVE,212.38,339.95,60.059,1566135904,"179051228000119","174011545737251",27.31,25.30,0,330.03,347.76,13.2,10.8,0.066,213364.1,213364.1,12824,0,0,0,L,46974696,1,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566135935,767865.00
08/18/2019 10:00,2,0.227,ACTIVE,212.38,334.24,60.006,1566136804,"201051344000579","174011545737251",26.46,22.50,0,329.73,343.55,6.1,4.0,0.004,1429342.0,1429342.0,12718,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136805,767866.00
08/18/2019 10:00,2,0.193,ACTIVE,213.06,333.93,60.022,1566136804,"201051344001025","174011545737251",25.45,22.50,0,329.73,343.85,5.0,2.9,0.009,1415283.0,1415283.0,12707,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136806,767867.00
08/18/2019 10:00,2,0.217,ACTIVE,213.29,335.44,60.017,1566136804,"201051344001093","174011545737251",25.09,22.80,0,329.43,343.85,5.5,3.4,0.004,1396397.9,1396397.9,12751,0,0,0,L,1122011218,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136807,767868.00
08/18/2019 10:00,2,0.184,ACTIVE,212.38,333.93,60.017,1566136804,"201051344000458","174011545737251",26.08,23.30,0,329.43,343.85,4.9,2.8,0.004,1409483.9,1409483.9,12707,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136808,767869.00
08/18/2019 10:00,2,0.211,ACTIVE,213.29,334.24,59.964,1566136804,"201051344000890","174011545737251",25.70,22.50,0,329.13,344.15,5.5,3.4,0.009,1411727.3,1411727.3,12718,0,0,0,L,1122011218,1,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136809,767870.00
08/18/2019 10:00,2,0.143,ACTIVE,212.38,313.50,60.006,1566136804,"201051344000988","174011545737251",17.89,22.30,0,307.78,343.25,2.6,0.6,0.000,1064653.0,1064653.0,12706,0,0,0,L,1122011218,1,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136810,767871.00
08/18/2019 10:00,2,0.191,ACTIVE,213.74,335.74,60.006,1566136804,"201051344000582","174011545737251",25.68,22.50,0,330.03,343.85,5.0,2.9,0.009,1388508.0,1388508.0,12707,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136810,767872.00
08/18/2019 10:00,2,0.201,ACTIVE,212.38,334.24,60.012,1566136804,"201051344000868","174011545737251",25.23,22.50,0,328.82,343.85,5.2,3.1,0.004,1396709.4,1396709.4,12709,0,0,0,L,1122011218,1,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136811,767873.00
08/18/2019 10:00,2,0.189,ACTIVE,212.83,335.44,60.017,1566136804,"201051344000576","174011545737251",24.77,22.50,0,330.03,342.95,4.8,2.7,0.004,1412171.2,1412171.2,12740,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136812,767874.00
08/18/2019 10:00,2,0.188,ACTIVE,212.61,334.24,60.049,1566136804,"201051344001158","174011545737251",25.39,22.30,0,328.82,343.55,4.8,2.7,0.009,1389717.4,1389717.4,12704,0,0,0,L,1122011218,1,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136813,767875.00
08/18/2019 10:00,2,0.197,ACTIVE,213.29,336.04,60.001,1566136804,"201051344000917","174011545737251",25.37,23.50,0,328.82,344.15,5.1,3.0,0.004,1405951.6,1405951.6,12749,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136814,767876.00
08/18/2019 10:00,2,0.201,ALERT,213.51,316.80,60.006,1566136804,"201051344000417","174011545737251",17.89,22.30,0,296.66,342.05,3.7,1.6,0.000,1106062.7,1106062.7,12749,0,0,0,L,1122011218,1,121.78,122.01,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136816,767877.00
