ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2019 10:00,2,0.176,ACTIVE,213.74,336.34,60.012,1566136804,"201051344000685","174011545737251",25.27,22.30,0,329.73,344.45,4.5,2.4,0.004,1411652.8,1411652.8,12723,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136817,767878.00
08/18/2019 10:00,2,0.186,ACTIVE,213.29,335.44,60.006,1566136804,"201051344000651","174011545737251",25.56,22.80,0,330.63,344.76,4.8,2.7,0.004,1406615.9,1406615.9,12711,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136818,767879.00
08/18/2019 10:00,2,0.193,ACTIVE,212.16,333.93,60.006,1566136804,"201051344000594","174011545737251",25.90,22.50,0,328.52,343.25,5.1,3.0,0.004,1415930.3,1415930.3,12715,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136819,767880.00
08/18/2019 10:00,2,0.201,ACTIVE,212.38,334.54,59.980,1566136804,"201051344000469","174011545737251",25.88,21.80,0,328.52,343.85,5.3,3.2,0.009,1396483.7,1396483.7,12730,0,0,0,L,1122011218,1,120.65,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136820,767881.00
08/18/2019 10:00,2,0.221,ACTIVE,213.51,336.04,60.022,1566136804,"201051344000585","174011545737251",26.20,22.80,0,330.03,344.45,5.9,3.8,0.009,1423060.8,1423060.8,12704,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136821,767882.00
08/18/2019 10:00,2,0.193,ACTIVE,213.06,335.14,60.012,1566136804,"201051344000853","174011545737251",23.56,22.50,0,331.23,344.76,4.7,2.6,0.004,1419098.0,1419098.0,12722,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136822,767883.00
08/18/2019 10:00,2,0.191,ACTIVE,213.74,335.74,60.006,1566136804,"201051344001145","174011545737251",25.45,22.00,0,330.33,344.45,4.9,2.8,0.004,1420777.3,1420777.3,12744,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136823,767884.00
08/18/2019 10:00,2,0.201,ACTIVE,213.51,335.44,60.012,1566136804,"201051344000438","174011545737251",25.66,22.50,0,329.73,344.15,5.2,3.1,0.004,1414312.0,1414312.0,12715,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136824,767885.00
08/18/2019 10:00,2,0.215,ACTIVE,213.06,334.24,60.012,1566136804,"201051344001135","174011545737251",26.22,23.00,0,328.52,343.55,5.7,3.6,0.009,1402346.1,1402346.1,12697,0,0,0,L,1122011218,1,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136824,767886.00
08/18/2019 10:00,2,0.211,ACTIVE,212.38,333.63,60.006,1566136804,"201051344000983","174011545737251",25.33,22.80,0,329.43,343.25,5.4,3.3,0.009,1417464.7,1417464.7,12710,0,0,0,L,1122011218,1,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136825,767887.00
08/18/2019 10:00,2,0.207,ACTIVE,213.29,334.84,60.012,1566136804,"201051344001203","174011545737251",25.49,22.80,0,330.03,344.76,5.4,3.3,0.004,1410612.8,1410612.8,12726,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136826,767888.00
08/18/2019 10:00,2,0.207,ACTIVE,213.29,334.24,60.012,1566136804,"201051344001230","174011545737251",24.33,22.00,0,327.92,342.35,5.1,3.0,0.000,1404483.0,1404483.0,12764,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136827,767889.00
08/18/2019 10:00,2,0.199,ACTIVE,213.06,335.14,60.012,1566136804,"201051344000646","174011545737251",26.10,22.50,0,328.82,342.95,5.3,3.2,0.009,1398627.3,1398627.3,12725,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136828,767890.00
08/18/2019 10:00,2,0.203,ACTIVE,212.61,333.93,60.038,1566136804,"201051344000867","174011545737251",25.19,23.30,0,328.52,342.95,5.2,3.1,0.004,1394515.6,1394515.6,12736,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136829,767891.00
08/18/2019 10:00,2,0.203,ACTIVE,213.06,336.34,60.006,1566136804,"201051344000633","174011545737251",25.29,22.50,0,328.82,345.36,5.2,3.1,0.000,1390973.6,1390973.6,12742,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136830,767892.00
08/18/2019 10:00,2,0.215,ACTIVE,213.06,334.54,60.006,1566136804,"201051344000955","174011545737251",25.84,22.80,0,327.02,343.85,5.7,3.5,0.009,1419433.0,1419433.0,12727,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136831,767893.00
08/18/2019 10:00,2,0.195,ACTIVE,212.61,334.54,60.012,1566136804,"201051344000648","174011545737251",25.54,22.30,0,330.33,343.85,5.1,3.0,0.004,1404203.4,1404203.4,12712,0,0,0,L,1122011218,1,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136832,767894.00
08/18/2019 10:00,2,0.170,ACTIVE,212.83,334.54,60.006,1566136804,"201051344000645","174011545737251",26.16,23.30,0,330.03,344.15,4.5,2.4,0.004,1410208.6,1410208.6,12719,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136833,767895.00
08/18/2019 10:00,2,0.193,ACTIVE,212.38,334.24,60.006,1566136804,"201051344000569","174011545737251",26.30,22.80,0,330.03,343.55,5.2,3.1,0.004,1427780.1,1427780.1,12707,0,0,0,L,1122011218,1,120.65,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136834,767896.00
08/18/2019 10:00,2,0.225,ACTIVE,212.61,337.24,59.996,1566136804,"179051228000119","174011545737251",26.76,25.00,0,330.33,348.06,6.1,4.0,0.000,213365.9,213365.9,12825,0,0,0,L,46974696,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566136835,767897.00
08/18/2019 10:15,2,0.238,ALERT,212.38,332.73,59.990,1566137704,"201051344000579","174011545737251",27.08,22.00,0,296.06,337.54,6.6,4.4,0.013,1429343.0,1429343.0,12719,0,0,0,L,1122011218,1,121.10,121.78,0002,18,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137706,767898.00
08/18/2019 10:15,2,0.209,ALERT,213.51,334.24,60.017,1566137704,"201051344001025","174011545737251",26.14,22.00,0,295.76,338.44,5.5,3.4,0.013,1415283.6,1415283.6,12708,0,0,0,L,1122011218,1,121.78,122.23,0002,19,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137708,767899.00
08/18/2019 10:15,2,0.227,ALERT,213.74,335.44,59.990,1566137704,"201051344001093","174011545737251",26.06,22.30,0,296.06,338.74,6.0,3.9,0.009,1396398.7,1396398.7,12752,0,0,0,L,1122011218,1,122.01,122.23,0002,21,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137709,767900.00
08/18/2019 10:15,2,0.197,ALERT,212.38,332.73,59.990,1566137704,"201051344000458","174011545737251",26.90,22.50,0,296.06,343.55,5.4,3.3,0.004,1409484.5,1409484.5,12708,0,0,0,L,1122011218,1,121.33,122.01,0002,19,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137711,767901.00
08/18/2019 10:15,2,0.225,ALERT,213.51,334.24,59.990,1566137704,"201051344000890","174011545737251",26.50,22.00,0,296.06,338.14,6.0,3.9,0.009,1411728.1,1411728.1,12719,0,0,0,L,1122011218,1,122.23,121.55,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137713,767902.00
08/18/2019 10:15,2,0.162,ALERT,212.38,334.54,59.996,1566137704,"201051344000988","174011545737251",17.89,21.50,0,293.06,347.76,3.0,0.9,0.000,1064653.2,1064653.2,12707,0,0,0,L,1122011218,1,121.10,122.23,0002,18,0,0,0,0,0,0,3,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137715,767903.00
08/18/2019 10:15,2,0.203,ALERT,213.96,335.14,59.996,1566137704,"201051344000582","174011545737251",26.52,22.30,0,296.36,338.44,5.5,3.4,0.013,1388508.7,1388508.7,12708,0,0,0,L,1122011218,1,122.23,122.46,0002,20,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137717,767904.00
08/18/2019 10:15,2,0.215,ALERT,212.38,333.63,59.980,1566137704,"201051344000868","174011545737251",26.14,22.00,0,296.36,337.84,5.7,3.6,0.004,1396710.1,1396710.1,12710,0,0,0,L,1122011218,1,121.10,122.46,0002,19,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137719,767905.00
08/18/2019 10:15,2,0.203,ALERT,213.06,334.54,59.980,1566137704,"201051344000576","174011545737251",25.52,22.00,0,295.76,347.76,5.3,3.2,0.009,1412171.8,1412171.8,12741,0,0,0,L,1122011218,1,121.55,122.23,0002,19,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137721,767906.00
08/18/2019 10:15,2,0.197,ALERT,212.61,333.63,60.017,1566137704,"201051344001158","174011545737251",26.52,21.50,0,295.16,337.84,5.3,3.2,0.009,1389718.0,1389718.0,12705,0,0,0,L,1122011218,1,121.10,122.01,0002,21,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137723,767907.00
08/18/2019 10:15,2,0.211,ALERT,213.74,335.74,59.990,1566137704,"201051344000917","174011545737251",26.06,23.30,0,294.86,338.14,5.6,3.4,0.004,1405952.3,1405952.3,12750,0,0,0,L,1122011218,1,122.01,122.46,0002,20,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137724,767908.00
08/18/2019 10:15,2,0.223,ACTIVE,213.74,335.74,59.985,1566137704,"201051344000417","174011545737251",17.95,21.80,0,295.76,348.06,4.1,2.0,0.000,1106063.1,1106063.1,12751,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137725,767909.00
08/18/2019 10:15,2,0.186,ALERT,213.96,336.04,59.990,1566137704,"201051344000685","174011545737251",26.34,22.00,0,295.76,339.04,5.0,2.9,0.009,1411653.3,1411653.3,12724,0,0,0,L,1122011218,1,122.91,122.01,0002,19,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137727,767910.00
08/18/2019 10:15,2,0.205,ALERT,213.96,335.44,59.985,1566137704,"201051344000651","174011545737251",25.68,22.30,0,295.16,338.44,5.3,3.2,0.009,1406616.6,1406616.6,12712,0,0,0,L,1122011218,1,122.68,121.78,0002,19,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137729,767911.00
08/18/2019 10:15,2,0.205,ALERT,212.38,333.63,59.990,1566137704,"201051344000594","174011545737251",26.74,22.30,0,294.56,336.64,5.6,3.5,0.009,1415931.0,1415931.0,12716,0,0,0,L,1122011218,1,121.33,122.01,0002,18,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137731,767912.00
08/18/2019 10:15,2,0.211,ALERT,212.61,333.93,59.996,1566137704,"201051344000469","174011545737251",26.74,21.30,0,294.26,337.24,5.7,3.6,0.013,1396484.5,1396484.5,12731,0,0,0,L,1122011218,1,120.88,122.68,0002,18,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137733,767913.00
08/18/2019 10:15,2,0.234,ALERT,213.96,335.74,60.006,1566137704,"201051344000585","174011545737251",27.08,22.30,0,295.76,339.04,6.5,4.3,0.009,1423061.7,1423061.7,12705,0,0,0,L,1122011218,1,121.78,122.68,0002,19,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137734,767914.00
08/18/2019 10:15,2,0.211,ALERT,213.06,334.54,59.969,1566137704,"201051344000853","174011545737251",24.45,21.80,0,295.76,338.44,5.2,3.1,0.009,1419098.6,1419098.6,12723,0,0,0,L,1122011218,1,121.78,122.46,0002,21,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137736,767915.00
08/18/2019 10:15,2,0.203,ALERT,213.96,335.74,59.996,1566137704,"201051344001145","174011545737251",26.36,21.80,0,296.36,339.04,5.4,3.3,0.009,1420777.9,1420777.9,12745,0,0,0,L,1122011218,1,122.23,122.23,0002,21,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137738,767916.00
08/18/2019 10:15,2,0.211,ALERT,213.74,335.44,60.001,1566137704,"201051344000438","174011545737251",27.15,22.00,0,295.76,339.04,5.8,3.7,0.013,1414312.7,1414312.7,12716,0,0,0,L,1122011218,1,122.46,122.23,0002,21,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137740,767917.00
08/18/2019 10:15,2,0.230,ALERT,213.29,333.63,59.996,1566137704,"201051344001135","174011545737251",26.76,22.50,0,295.76,338.14,6.3,4.1,0.009,1402347.0,1402347.0,12698,0,0,0,L,1122011218,1,122.01,122.01,0002,21,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137742,767918.00
08/18/2019 10:15,2,0.225,ALERT,212.61,333.63,59.996,1566137704,"201051344000983","174011545737251",26.08,22.00,0,296.06,337.54,5.9,3.8,0.013,1417465.5,1417465.5,12711,0,0,0,L,1122011218,1,121.33,122.01,0002,21,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137744,767919.00
08/18/2019 10:15,2,0.221,ALERT,213.74,334.54,60.006,1566137704,"201051344001203","174011545737251",26.20,22.00,0,295.76,340.25,5.9,3.8,0.009,1410613.6,1410613.6,12727,0,0,0,L,1122011218,1,122.68,122.01,0002,19,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137746,767920.00
08/18/2019 10:15,2,0.223,ALERT,213.51,334.54,60.017,1566137704,"201051344001230","174011545737251",25.09,21.30,0,295.76,336.94,5.7,3.5,0.013,1404483.7,1404483.7,12765,0,0,0,L,1122011218,1,122.23,121.78,0002,18,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137748,767921.00
08/18/2019 10:15,2,0.209,ALERT,213.29,334.54,60.001,1566137704,"201051344000646","174011545737251",27.29,22.00,0,295.16,337.84,5.8,3.7,0.004,1398628.1,1398628.1,12726,0,0,0,L,1122011218,1,122.23,121.78,0002,18,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137749,767922.00
08/18/2019 10:15,2,0.207,ALERT,212.83,333.03,59.985,1566137704,"201051344000867","174011545737251",26.96,22.80,0,295.46,351.67,5.7,3.5,0.009,1394516.3,1394516.3,12737,0,0,0,L,1122011218,1,121.78,122.23,0002,19,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137751,767923.00
08/18/2019 10:15,2,0.217,ALERT,213.06,335.74,60.012,1566137704,"201051344000633","174011545737251",26.20,22.00,0,293.06,348.06,5.8,3.7,0.013,1390974.3,1390974.3,12743,0,0,0,L,1122011218,1,122.01,122.46,0002,21,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137753,767924.00
08/18/2019 10:15,2,0.230,ALERT,213.29,334.54,60.022,1566137704,"201051344000955","174011545737251",26.34,22.50,0,295.76,338.44,6.2,4.0,0.013,1419433.8,1419433.8,12728,0,0,0,L,1122011218,1,121.55,122.23,0002,20,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137755,767925.00
08/18/2019 10:15,2,0.209,ALERT,212.83,333.93,60.017,1566137704,"201051344000648","174011545737251",26.46,21.80,0,294.86,337.84,5.6,3.5,0.013,1404204.2,1404204.2,12713,0,0,0,L,1122011218,1,121.10,122.68,0002,19,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137757,767926.00
08/18/2019 10:15,2,0.188,ALERT,213.06,333.63,60.028,1566137704,"201051344000645","174011545737251",26.36,22.80,0,295.46,337.54,5.0,2.9,0.009,1410209.2,1410209.2,12720,0,0,0,L,1122011218,1,121.78,122.46,0002,19,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137759,767927.00
08/18/2019 10:15,2,0.209,ALERT,212.61,333.63,60.028,1566137704,"201051344000569","174011545737251",26.76,22.00,0,296.36,337.24,5.7,3.6,0.013,1427780.8,1427780.8,12708,0,0,0,L,1122011218,1,121.10,122.46,0002,19,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137761,767928.00
08/18/2019 10:15,2,0.246,ALERT,212.83,336.94,59.980,1566137704,"179051228000119","174011545737251",26.52,24.50,0,293.36,354.97,6.7,4.5,0.004,213366.9,213366.9,12826,0,0,0,L,46974696,1,121.55,122.91,0000,21,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566137762,767929.00
08/18/2019 10:30,2,0.232,ACTIVE,211.25,332.13,60.017,1566138604,"201051344000579","174011545737251",25.90,21.80,0,295.16,336.64,6.1,4.0,0.004,1429344.0,1429344.0,12721,0,0,0,L,1122011218,1,120.42,121.10,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138605,767930.00
08/18/2019 10:30,2,0.195,ACTIVE,212.16,332.73,60.017,1566138604,"201051344001025","174011545737251",25.72,21.80,0,315.60,352.87,5.1,3.0,0.009,1415284.4,1415284.4,12710,0,0,0,L,1122011218,1,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138606,767931.00
08/18/2019 10:30,2,0.215,ACTIVE,212.38,334.24,59.975,1566138604,"201051344001093","174011545737251",25.66,22.00,0,296.06,339.04,5.6,3.5,0.004,1396399.6,1396399.6,12754,0,0,0,L,1122011218,1,121.55,121.33,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138607,767932.00
08/18/2019 10:30,2,0.191,ACTIVE,211.03,331.83,60.012,1566138604,"201051344000458","174011545737251",25.78,22.30,0,294.56,336.94,5.0,2.9,0.009,1409485.3,1409485.3,12710,0,0,0,L,1122011218,1,120.42,121.33,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138608,767933.00
08/18/2019 10:30,2,0.215,ACTIVE,212.16,333.63,60.012,1566138604,"201051344000890","174011545737251",25.76,21.50,0,296.06,339.04,5.7,3.5,0.009,1411729.0,1411729.0,12721,0,0,0,L,1122011218,1,121.55,120.88,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138609,767934.00
08/18/2019 10:30,2,0.146,ALERT,211.25,316.20,60.012,1566138604,"201051344000988","174011545737251",17.89,21.30,0,292.16,342.05,2.6,0.6,0.000,1064653.3,1064653.3,12709,0,0,0,L,1122011218,1,120.42,121.55,0002,18,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138611,767935.00
08/18/2019 10:30,2,0.195,ACTIVE,212.61,334.84,60.017,1566138604,"201051344000582","174011545737251",25.72,22.30,0,312.59,359.18,5.1,3.0,0.004,1388509.4,1388509.4,12710,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138612,767936.00
08/18/2019 10:30,2,0.205,ACTIVE,211.25,332.73,60.022,1566138604,"201051344000868","174011545737251",25.35,21.80,0,294.86,337.24,5.3,3.2,0.004,1396710.9,1396710.9,12712,0,0,0,L,1122011218,1,120.42,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138613,767937.00
08/18/2019 10:30,2,0.193,ACTIVE,211.70,333.63,60.012,1566138604,"201051344000576","174011545737251",25.01,21.80,0,294.56,337.24,5.0,2.9,0.004,1412172.5,1412172.5,12743,0,0,0,L,1122011218,1,120.65,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138614,767938.00
08/18/2019 10:30,2,0.189,ACTIVE,211.25,332.13,60.038,1566138604,"201051344001158","174011545737251",25.39,21.50,0,293.96,336.94,4.9,2.8,0.009,1389718.7,1389718.7,12707,0,0,0,L,1122011218,1,120.42,121.33,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138614,767939.00
08/18/2019 10:30,2,0.201,ACTIVE,212.38,334.24,60.012,1566138604,"201051344000917","174011545737251",25.29,23.00,0,294.56,338.74,5.2,3.1,0.009,1405953.1,1405953.1,12752,0,0,0,L,1122011218,1,121.33,121.55,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138615,767940.00
08/18/2019 10:30,2,0.203,ALERT,212.38,316.50,60.017,1566138604,"201051344000417","174011545737251",18.07,21.50,0,295.16,345.06,3.7,1.7,0.000,1106063.5,1106063.5,12752,0,0,0,L,1122011218,1,121.10,121.33,0002,18,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138617,767941.00
08/18/2019 10:30,2,0.178,ACTIVE,212.61,334.54,60.012,1566138604,"201051344000685","174011545737251",25.37,21.80,0,295.46,339.04,4.6,2.5,0.009,1411653.9,1411653.9,12726,0,0,0,L,1122011218,1,122.23,121.10,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138618,767942.00
08/18/2019 10:30,2,0.191,ACTIVE,212.38,334.24,60.006,1566138604,"201051344000651","174011545737251",25.68,22.00,0,314.40,355.88,5.0,2.9,0.013,1406617.3,1406617.3,12714,0,0,0,L,1122011218,1,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138619,767943.00
08/18/2019 10:30,2,0.197,ACTIVE,211.03,332.43,60.022,1566138604,"201051344000594","174011545737251",25.50,22.00,0,294.56,336.34,5.1,3.0,0.009,1415931.7,1415931.7,12718,0,0,0,L,1122011218,1,120.42,121.10,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138620,767944.00
08/18/2019 10:30,2,0.205,ACTIVE,211.25,332.13,60.001,1566138604,"201051344000469","174011545737251",25.90,21.00,0,293.66,337.54,5.4,3.3,0.000,1396485.3,1396485.3,12733,0,0,0,L,1122011218,1,119.97,121.78,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138621,767945.00
08/18/2019 10:30,2,0.227,ALERT,212.38,334.84,60.012,1566138604,"201051344000585","174011545737251",26.14,22.00,0,296.36,342.65,6.0,3.9,0.000,1423062.7,1423062.7,12707,0,0,0,L,1122011218,1,121.10,121.78,0002,18,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138623,767946.00
08/18/2019 10:30,2,0.199,ACTIVE,211.70,334.24,60.006,1566138604,"201051344000853","174011545737251",23.66,21.30,0,294.86,337.84,4.8,2.7,0.009,1419099.3,1419099.3,12725,0,0,0,L,1122011218,1,121.10,121.78,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138624,767947.00
08/18/2019 10:30,2,0.191,ACTIVE,212.61,334.54,60.012,1566138604,"201051344001145","174011545737251",25.58,21.50,0,296.06,339.65,5.0,2.9,0.009,1420778.7,1420778.7,12747,0,0,0,L,1122011218,1,121.55,121.33,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138625,767948.00
08/18/2019 10:30,2,0.207,ACTIVE,212.16,333.93,60.017,1566138604,"201051344000438","174011545737251",25.64,21.80,0,304.78,374.21,5.4,3.3,0.009,1414313.5,1414313.5,12718,0,0,0,L,1122011218,1,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138626,767949.00
08/18/2019 10:30,2,0.221,ACTIVE,211.93,332.43,60.012,1566138604,"201051344001135","174011545737251",26.02,22.30,0,313.50,354.67,5.8,3.7,0.009,1402347.9,1402347.9,12700,0,0,0,L,1122011218,1,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138626,767950.00
08/18/2019 10:30,2,0.211,ACTIVE,211.25,332.73,60.033,1566138604,"201051344000983","174011545737251",25.19,21.80,0,295.16,336.64,5.4,3.3,0.009,1417466.3,1417466.3,12713,0,0,0,L,1122011218,1,120.65,121.33,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138627,767951.00
08/18/2019 10:30,2,0.207,ACTIVE,212.16,333.33,59.985,1566138604,"201051344001203","174011545737251",25.60,22.00,0,311.99,360.69,5.4,3.3,0.000,1410614.4,1410614.4,12729,0,0,0,L,1122011218,1,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138628,767952.00
08/18/2019 10:30,2,0.209,ACTIVE,212.16,333.33,60.022,1566138604,"201051344001230","174011545737251",24.51,21.30,0,296.06,337.24,5.2,3.1,0.009,1404484.4,1404484.4,12767,0,0,0,L,1122011218,1,121.55,121.10,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138629,767953.00
08/18/2019 10:30,2,0.203,ACTIVE,211.70,333.63,60.038,1566138604,"201051344000646","174011545737251",26.24,21.80,0,294.56,338.74,5.4,3.3,0.013,1398628.9,1398628.9,12728,0,0,0,L,1122011218,1,121.33,120.88,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138630,767954.00
08/18/2019 10:30,2,0.199,ACTIVE,211.48,332.13,60.033,1566138604,"201051344000867","174011545737251",25.64,22.50,0,294.86,336.34,5.2,3.1,0.004,1394517.1,1394517.1,12739,0,0,0,L,1122011218,1,120.88,121.33,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138631,767955.00
08/18/2019 10:30,2,0.205,ACTIVE,211.70,334.54,60.033,1566138604,"201051344000633","174011545737251",25.60,21.80,0,293.06,338.74,5.3,3.2,0.004,1390975.1,1390975.1,12745,0,0,0,L,1122011218,1,121.10,121.78,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138632,767956.00
08/18/2019 10:30,2,0.215,ACTIVE,211.70,333.33,60.017,1566138604,"201051344000955","174011545737251",26.14,22.30,0,308.09,360.69,5.8,3.6,0.004,1419434.7,1419434.7,12730,0,0,0,L,1122011218,1,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138633,767957.00
08/18/2019 10:30,2,0.197,ALERT,211.48,332.73,60.033,1566138604,"201051344000648","174011545737251",25.45,21.50,0,295.46,342.65,5.1,3.0,0.009,1404204.9,1404204.9,12715,0,0,0,L,1122011218,1,120.20,121.78,0002,18,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138635,767958.00
08/18/2019 10:30,2,0.172,ACTIVE,211.70,332.73,60.028,1566138604,"201051344000645","174011545737251",25.98,22.50,0,294.86,336.94,4.5,2.5,0.004,1410209.8,1410209.8,12722,0,0,0,L,1122011218,1,120.88,121.78,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138636,767959.00
08/18/2019 10:30,2,0.197,ACTIVE,211.25,332.73,60.033,1566138604,"201051344000569","174011545737251",25.82,21.80,0,311.39,354.37,5.2,3.1,0.009,1427781.6,1427781.6,12710,0,0,0,L,1122011218,1,120.20,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138637,767960.00
08/18/2019 10:30,2,0.227,ACTIVE,211.48,335.44,60.033,1566138604,"179051228000119","174011545737251",26.96,24.00,0,292.76,346.56,6.2,4.1,0.000,213367.9,213367.9,12828,0,0,0,L,46974696,1,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566138638,767961.00
08/18/2019 10:45,2,0.484,ALERT,212.38,336.04,60.033,1566139504,"201051344000579","174011545737251",27.31,21.80,0,293.96,341.45,13.4,11.0,0.066,1429345.6,1429345.6,12722,0,0,0,L,1122011218,1,121.10,122.01,0002,18,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139506,767962.00
08/18/2019 10:45,2,0.453,ALERT,213.29,336.34,59.990,1566139504,"201051344001025","174011545737251",27.99,21.80,0,294.26,342.35,12.9,10.5,0.075,1415285.9,1415285.9,12711,0,0,0,L,1122011218,1,121.78,122.01,0002,18,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139508,767963.00
08/18/2019 10:45,2,0.463,ALERT,213.51,338.14,60.022,1566139504,"201051344001093","174011545737251",27.93,22.00,0,294.56,342.65,13.1,10.8,0.071,1396401.1,1396401.1,12755,0,0,0,L,1122011218,1,122.23,122.01,0002,21,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139509,767964.00
08/18/2019 10:45,2,0.432,ALERT,212.16,335.74,60.022,1566139504,"201051344000458","174011545737251",27.69,22.30,0,293.66,341.75,12.2,9.8,0.075,1409486.6,1409486.6,12711,0,0,0,L,1122011218,1,121.10,122.01,0002,19,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139511,767965.00
08/18/2019 10:45,2,0.471,ALERT,213.29,336.94,60.028,1566139504,"201051344000890","174011545737251",27.95,21.50,0,294.56,342.35,13.3,11.0,0.075,1411730.6,1411730.6,12722,0,0,0,L,1122011218,1,122.23,121.55,0002,21,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139513,767966.00
08/18/2019 10:45,2,0.416,ACTIVE,212.38,336.34,60.028,1566139504,"201051344000988","174011545737251",17.99,21.50,0,290.95,362.19,7.6,5.4,0.040,1064654.0,1064654.0,12711,0,0,0,L,1122011218,1,120.88,122.23,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139514,767967.00
08/18/2019 10:45,2,0.443,ALERT,213.96,337.84,60.017,1566139504,"201051344000582","174011545737251",27.87,22.00,0,295.16,342.65,12.5,10.2,0.075,1388510.8,1388510.8,12711,0,0,0,L,1122011218,1,122.23,122.46,0002,20,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139516,767968.00
08/18/2019 10:45,2,0.455,ALERT,212.38,336.34,60.022,1566139504,"201051344000868","174011545737251",27.39,21.80,0,294.26,341.45,12.7,10.3,0.071,1396712.4,1396712.4,12713,0,0,0,L,1122011218,1,121.10,122.46,0002,19,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139518,767969.00
08/18/2019 10:45,2,0.432,ALERT,212.83,337.24,60.017,1566139504,"201051344000576","174011545737251",27.37,21.50,0,293.36,341.75,12.0,9.6,0.066,1412173.9,1412173.9,12744,0,0,0,L,1122011218,1,121.33,122.01,0002,18,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139520,767970.00
08/18/2019 10:45,2,0.430,ALERT,212.38,335.74,60.022,1566139504,"201051344001158","174011545737251",27.63,21.30,0,293.06,341.75,12.1,9.7,0.071,1389720.1,1389720.1,12708,0,0,0,L,1122011218,1,120.88,122.01,0002,20,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139521,767971.00
08/18/2019 10:45,2,0.451,ALERT,213.51,338.14,60.017,1566139504,"201051344000917","174011545737251",27.61,23.00,0,293.66,342.95,12.6,10.3,0.071,1405954.5,1405954.5,12753,0,0,0,L,1122011218,1,121.78,122.23,0002,20,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139523,767972.00
08/18/2019 10:45,2,0.473,ACTIVE,213.51,336.94,60.012,1566139504,"201051344000417","174011545737251",18.07,21.50,0,293.66,362.49,8.7,6.4,0.044,1106064.5,1106064.5,12754,0,0,0,L,1122011218,1,122.01,122.01,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139524,767973.00
08/18/2019 10:45,2,0.424,ALERT,213.74,338.14,60.012,1566139504,"201051344000685","174011545737251",27.93,21.80,0,294.56,343.25,12.0,9.7,0.071,1411655.2,1411655.2,12727,0,0,0,L,1122011218,1,122.68,121.78,0002,19,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139526,767974.00
08/18/2019 10:45,2,0.457,ALERT,213.74,337.84,60.033,1566139504,"201051344000651","174011545737251",26.92,21.80,0,293.66,342.95,12.5,10.1,0.075,1406618.7,1406618.7,12715,0,0,0,L,1122011218,1,122.46,121.78,0002,19,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139528,767975.00
08/18/2019 10:45,2,0.441,ALERT,212.38,336.04,60.001,1566139504,"201051344000594","174011545737251",27.69,22.00,0,293.06,341.45,12.4,10.1,0.075,1415933.2,1415933.2,12719,0,0,0,L,1122011218,1,121.33,121.78,0002,18,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139530,767976.00
08/18/2019 10:45,2,0.441,ALERT,212.61,336.04,60.006,1566139504,"201051344000469","174011545737251",27.47,20.70,0,292.16,341.45,12.3,10.0,0.071,1396486.7,1396486.7,12734,0,0,0,L,1122011218,1,120.88,122.46,0002,18,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139531,767977.00
08/18/2019 10:45,2,0.500,ACTIVE,213.74,337.84,59.969,1566139504,"201051344000585","174011545737251",26.08,22.00,0,294.26,342.95,13.2,10.8,0.075,1423064.4,1423064.4,12709,0,0,0,L,1122011218,1,121.78,122.46,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139532,767978.00
08/18/2019 10:45,2,0.428,ALERT,213.06,337.24,59.959,1566139504,"201051344000853","174011545737251",27.41,21.30,0,293.66,342.95,11.9,9.6,0.071,1419100.7,1419100.7,12726,0,0,0,L,1122011218,1,121.78,122.23,0002,21,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139534,767979.00
08/18/2019 10:45,2,0.436,ALERT,213.51,337.54,60.012,1566139504,"201051344001145","174011545737251",28.23,21.50,0,294.86,343.25,12.5,10.1,0.075,1420780.1,1420780.1,12748,0,0,0,L,1122011218,1,122.01,122.01,0002,21,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139536,767980.00
08/18/2019 10:45,2,0.449,ALERT,213.51,337.54,60.028,1566139504,"201051344000438","174011545737251",28.29,22.00,0,294.56,342.65,12.9,10.5,0.071,1414315.1,1414315.1,12719,0,0,0,L,1122011218,1,122.23,122.01,0002,21,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139538,767981.00
08/18/2019 10:45,2,0.471,ALERT,213.29,336.34,60.006,1566139504,"201051344001135","174011545737251",27.97,22.30,0,294.86,341.75,13.3,11.0,0.071,1402349.6,1402349.6,12701,0,0,0,L,1122011218,1,122.01,122.01,0002,21,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139540,767982.00
08/18/2019 10:45,2,0.436,ALERT,212.61,335.44,60.001,1566139504,"201051344000983","174011545737251",27.99,21.80,0,293.96,341.15,12.4,10.0,0.066,1417467.9,1417467.9,12714,0,0,0,L,1122011218,1,121.33,122.01,0002,21,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139541,767983.00
08/18/2019 10:45,2,0.449,ALERT,213.51,336.64,60.006,1566139504,"201051344001203","174011545737251",28.03,21.80,0,294.86,343.55,12.8,10.4,0.071,1410616.0,1410616.0,12730,0,0,0,L,1122011218,1,122.68,121.78,0002,19,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139543,767984.00
08/18/2019 10:45,2,0.453,ALERT,213.29,336.04,60.001,1566139504,"201051344001230","174011545737251",27.06,21.30,0,294.86,341.45,12.4,10.1,0.071,1404486.0,1404486.0,12768,0,0,0,L,1122011218,1,122.23,121.78,0002,18,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139545,767985.00
08/18/2019 10:45,2,0.453,ALERT,213.06,336.94,59.996,1566139504,"201051344000646","174011545737251",27.87,21.80,0,293.96,342.05,12.8,10.4,0.066,1398630.5,1398630.5,12729,0,0,0,L,1122011218,1,122.01,121.55,0002,19,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139547,767986.00
08/18/2019 10:45,2,0.438,ALERT,212.83,334.84,60.012,1566139504,"201051344000867","174011545737251",27.73,22.80,0,293.66,340.85,12.3,9.9,0.066,1394518.6,1394518.6,12740,0,0,0,L,1122011218,1,121.78,122.01,0002,19,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139549,767987.00
08/18/2019 10:45,2,0.422,ALERT,212.83,337.54,59.964,1566139504,"201051344000633","174011545737251",28.29,21.80,0,291.55,342.65,12.2,9.8,0.071,1390976.7,1390976.7,12746,0,0,0,L,1122011218,1,121.78,122.46,0002,21,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139551,767988.00
08/18/2019 10:45,2,0.459,ALERT,212.83,336.34,60.006,1566139504,"201051344000955","174011545737251",27.89,22.30,0,294.56,341.75,13.0,10.7,0.075,1419436.4,1419436.4,12731,0,0,0,L,1122011218,1,121.55,122.01,0002,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139553,767989.00
08/18/2019 10:45,2,0.426,ACTIVE,212.61,335.74,60.012,1566139504,"201051344000648","174011545737251",27.39,21.50,0,293.06,341.45,11.8,9.5,0.071,1404206.4,1404206.4,12717,0,0,0,L,1122011218,1,121.10,122.46,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139554,767990.00
08/18/2019 10:45,2,0.414,ALERT,212.83,336.94,60.043,1566139504,"201051344000645","174011545737251",27.15,22.00,0,293.36,341.45,11.5,9.1,0.066,1410211.2,1410211.2,12723,0,0,0,L,1122011218,1,121.78,122.46,0002,19,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139555,767991.00
08/18/2019 10:45,2,0.428,ALERT,212.61,336.64,59.996,1566139504,"201051344000569","174011545737251",27.81,21.80,0,294.26,341.45,12.1,9.7,0.071,1427783.1,1427783.1,12711,0,0,0,L,1122011218,1,120.88,122.46,0002,19,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139557,767992.00
08/18/2019 10:45,2,0.463,ALERT,212.61,339.34,59.980,1566139504,"179051228000119","174011545737251",27.83,24.00,0,291.55,344.15,13.1,10.7,0.066,213369.6,213369.6,12829,0,0,0,L,46974696,1,121.33,122.68,0000,21,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566139559,767993.00
08/18/2019 11:00,2,0.176,ALERT,211.93,296.96,60.006,1566140404,"201051344000579","174011545737251",22.76,21.50,0,295.76,343.85,4.1,2.0,0.000,1429346.9,1429346.9,12724,0,0,0,L,1122011218,1,120.65,122.01,0002,18,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140406,767994.00
08/18/2019 11:00,2,0.137,ALERT,213.06,297.57,60.081,1566140404,"201051344001025","174011545737251",23.80,21.50,0,296.66,344.45,3.3,1.3,0.000,1415286.9,1415286.9,12713,0,0,0,L,1122011218,1,121.55,122.01,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140408,767995.00
08/18/2019 11:00,2,0.166,ALERT,213.29,298.17,60.043,1566140404,"201051344001093","174011545737251",22.32,22.00,0,296.66,345.06,3.8,1.7,0.000,1396402.3,1396402.3,12757,0,0,0,L,1122011218,1,121.78,122.01,0002,22,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140409,767996.00
08/18/2019 11:00,2,0.133,ALERT,211.93,296.66,60.043,1566140404,"201051344000458","174011545737251",22.58,21.80,0,295.46,344.15,3.1,1.1,0.000,1409487.6,1409487.6,12713,0,0,0,L,1122011218,1,120.88,122.23,0002,20,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140411,767997.00
08/18/2019 11:00,2,0.160,ALERT,213.06,298.77,60.049,1566140404,"201051344000890","174011545737251",23.26,21.50,0,297.57,345.66,3.8,1.7,0.000,1411731.7,1411731.7,12724,0,0,0,L,1122011218,1,122.01,121.33,0002,21,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140413,767998.00
08/18/2019 11:00,2,0.094,ALERT,211.70,296.06,60.038,1566140404,"201051344000988","174011545737251",17.77,21.00,0,292.46,342.35,1.7,0.0,0.000,1064654.3,1064654.3,12712,0,0,0,L,1122011218,1,120.42,122.23,0002,18,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140415,767999.00
08/18/2019 11:00,2,0.156,ALERT,213.74,299.07,60.049,1566140404,"201051344000582","174011545737251",20.40,21.80,0,297.87,345.06,3.2,1.2,0.000,1388511.8,1388511.8,12713,0,0,0,L,1122011218,1,122.01,122.46,0002,20,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140417,768000.00
08/18/2019 11:00,2,0.152,ALERT,211.93,296.66,60.049,1566140404,"201051344000868","174011545737251",22.26,21.50,0,295.76,343.85,3.5,1.4,0.000,1396713.5,1396713.5,12715,0,0,0,L,1122011218,1,120.65,122.46,0002,19,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140419,768001.00
08/18/2019 11:00,2,0.150,ALERT,212.38,296.36,60.043,1566140404,"201051344000576","174011545737251",19.32,21.30,0,295.16,344.45,3.0,0.9,0.000,1412174.8,1412174.8,12746,0,0,0,L,1122011218,1,120.88,122.01,0002,19,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140420,768002.00
08/18/2019 11:00,2,0.135,ALERT,211.93,295.76,60.043,1566140404,"201051344001158","174011545737251",22.74,21.00,0,294.56,343.85,3.1,1.1,0.000,1389721.0,1389721.0,12710,0,0,0,L,1122011218,1,120.42,122.01,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140423,768003.00
08/18/2019 11:00,2,0.145,ALERT,213.29,297.26,60.049,1566140404,"201051344000917","174011545737251",22.46,22.80,0,295.46,345.66,3.3,1.2,0.000,1405955.5,1405955.5,12755,0,0,0,L,1122011218,1,121.78,122.23,0002,20,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140424,768004.00
08/18/2019 11:00,2,0.148,ALERT,213.29,297.26,60.043,1566140404,"201051344000417","174011545737251",17.75,21.30,0,295.46,341.75,2.7,0.7,0.000,1106065.1,1106065.1,12755,0,0,0,L,1122011218,1,121.78,122.01,0002,18,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140426,768005.00
08/18/2019 11:00,2,0.125,ALERT,213.51,297.87,60.043,1566140404,"201051344000685","174011545737251",21.03,21.50,0,296.96,345.66,2.7,0.7,0.000,1411656.1,1411656.1,12729,0,0,0,L,1122011218,1,122.68,121.78,0002,19,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140428,768006.00
08/18/2019 11:00,2,0.156,ALERT,213.29,297.26,60.043,1566140404,"201051344000651","174011545737251",20.10,21.50,0,296.36,345.36,3.2,1.2,0.000,1406619.7,1406619.7,12717,0,0,0,L,1122011218,1,122.23,121.78,0002,20,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140430,768007.00
08/18/2019 11:00,2,0.143,ALERT,211.70,296.96,60.038,1566140404,"201051344000594","174011545737251",21.95,21.80,0,295.16,343.55,3.2,1.1,0.000,1415934.2,1415934.2,12721,0,0,0,L,1122011218,1,120.65,121.78,0002,19,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140432,768008.00
08/18/2019 11:00,2,0.164,ALERT,211.93,296.06,60.033,1566140404,"201051344000469","174011545737251",20.99,20.30,0,294.26,345.06,3.5,1.5,0.000,1396487.7,1396487.7,12736,0,0,0,L,1122011218,1,120.42,122.46,0002,18,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140433,768009.00
08/18/2019 11:00,2,0.174,ALERT,213.51,298.17,60.006,1566140404,"201051344000585","174011545737251",23.06,21.80,0,296.66,345.06,4.0,2.0,0.000,1423065.6,1423065.6,12710,0,0,0,L,1122011218,1,121.55,122.46,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140435,768010.00
08/18/2019 11:00,2,0.133,ALERT,212.61,296.06,60.038,1566140404,"201051344000853","174011545737251",21.83,21.30,0,295.16,345.06,3.0,0.9,0.000,1419101.6,1419101.6,12728,0,0,0,L,1122011218,1,121.33,122.46,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140437,768011.00
08/18/2019 11:00,2,0.139,ALERT,213.51,298.17,60.033,1566140404,"201051344001145","174011545737251",22.86,21.50,0,297.57,345.66,3.3,1.2,0.000,1420781.0,1420781.0,12750,0,0,0,L,1122011218,1,122.01,122.01,0002,21,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140439,768012.00
08/18/2019 11:00,2,0.148,ALERT,213.29,297.87,60.049,1566140404,"201051344000438","174011545737251",23.26,21.50,0,297.26,345.06,3.5,1.5,0.000,1414316.1,1414316.1,12721,0,0,0,L,1122011218,1,122.01,121.78,0002,21,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140441,768013.00
08/18/2019 11:00,2,0.168,ALERT,212.83,297.87,60.038,1566140404,"201051344001135","174011545737251",23.72,22.00,0,297.26,344.15,4.0,2.0,0.000,1402350.7,1402350.7,12703,0,0,0,L,1122011218,1,121.78,121.78,0002,22,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140443,768014.00
08/18/2019 11:00,2,0.156,ALERT,211.93,296.96,60.017,1566140404,"201051344000983","174011545737251",22.72,21.30,0,295.76,343.25,3.6,1.6,0.000,1417468.9,1417468.9,12716,0,0,0,L,1122011218,1,120.88,121.78,0002,21,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140445,768015.00
08/18/2019 11:00,2,0.156,ALERT,213.06,297.57,60.017,1566140404,"201051344001203","174011545737251",22.40,21.50,0,296.96,345.66,3.5,1.5,0.000,1410617.0,1410617.0,12732,0,0,0,L,1122011218,1,122.23,121.78,0002,19,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140447,768016.00
08/18/2019 11:00,2,0.150,ALERT,213.06,298.17,60.038,1566140404,"201051344001230","174011545737251",21.43,21.30,0,297.26,344.15,3.3,1.2,0.000,1404486.9,1404486.9,12770,0,0,0,L,1122011218,1,122.01,121.78,0002,19,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140449,768017.00
08/18/2019 11:00,2,0.162,ALERT,212.61,297.57,60.070,1566140404,"201051344000646","174011545737251",21.01,21.50,0,296.06,344.45,3.5,1.4,0.000,1398631.5,1398631.5,12731,0,0,0,L,1122011218,1,122.01,121.55,0002,19,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140451,768018.00
08/18/2019 11:00,2,0.152,ALERT,212.16,296.36,60.006,1566140404,"201051344000867","174011545737251",21.91,22.30,0,295.16,342.95,3.4,1.3,0.000,1394519.6,1394519.6,12742,0,0,0,L,1122011218,1,121.10,122.01,0002,20,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140452,768019.00
08/18/2019 11:00,2,0.145,ALERT,212.61,295.76,60.043,1566140404,"201051344000633","174011545737251",22.26,21.30,0,293.36,345.66,3.3,1.2,0.000,1390977.6,1390977.6,12748,0,0,0,L,1122011218,1,121.33,122.46,0002,21,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140454,768020.00
