ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2019 11:00,2,0.172,ALERT,212.61,297.87,60.038,1566140404,"201051344000955","174011545737251",20.89,22.00,0,296.96,344.15,3.6,1.6,0.000,1419437.5,1419437.5,12733,0,0,0,L,1122011218,1,121.33,121.78,0002,20,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140456,768021.00
08/18/2019 11:00,2,0.139,ALERT,212.16,295.46,60.038,1566140404,"201051344000648","174011545737251",22.38,21.00,0,294.86,343.25,3.2,1.1,0.000,1404207.3,1404207.3,12718,0,0,0,L,1122011218,1,120.42,122.46,0002,19,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140458,768022.00
08/18/2019 11:00,2,0.131,ALERT,212.38,296.06,60.075,1566140404,"201051344000645","174011545737251",20.59,21.80,0,295.16,343.85,2.8,0.7,0.000,1410212.0,1410212.0,12725,0,0,0,L,1122011218,1,121.10,122.46,0002,19,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140460,768023.00
08/18/2019 11:00,2,0.141,ALERT,211.93,296.66,60.033,1566140404,"201051344000569","174011545737251",22.26,21.30,0,295.76,343.25,3.2,1.2,0.000,1427784.0,1427784.0,12713,0,0,0,L,1122011218,1,120.42,122.23,0002,19,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140462,768024.00
08/18/2019 11:00,2,0.188,ALERT,212.16,295.76,60.033,1566140404,"179051228000119","174011545737251",21.85,23.30,0,293.96,347.76,4.2,2.1,0.000,213370.8,213370.8,12831,0,0,0,L,46974696,1,120.65,122.68,0000,21,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566140463,768025.00
08/18/2019 11:15,2,0.188,ALERT,211.03,310.19,59.980,1566141304,"201051344000579","174011545737251",24.33,21.00,0,295.46,311.39,4.7,2.6,0.000,1429347.2,1429347.2,12726,0,0,0,L,1122011218,1,120.42,121.10,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1566141306,768026.00
08/18/2019 11:15,2,0.146,ALERT,211.25,318.00,59.964,1566141304,"201051344001025","174011545737251",25.90,20.70,0,295.46,319.51,3.9,1.8,0.000,1415287.1,1415287.1,12715,0,0,0,L,1122011218,1,120.65,121.10,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1566141308,768027.00
08/18/2019 11:15,2,0.174,ALERT,211.48,306.28,60.006,1566141304,"201051344001093","174011545737251",23.87,21.30,0,295.46,306.58,4.2,2.2,0.000,1396402.5,1396402.5,12759,0,0,0,L,1122011218,1,121.10,120.88,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1566141310,768028.00
08/18/2019 11:15,2,0.146,ALERT,211.03,298.17,59.964,1566141304,"201051344000458","174011545737251",24.15,21.30,0,295.16,299.37,3.6,1.5,0.000,1409487.7,1409487.7,12715,0,0,0,L,1122011218,1,120.65,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1566141312,768029.00
08/18/2019 11:15,2,0.172,ALERT,211.25,328.82,60.038,1566141304,"201051344000890","174011545737251",25.09,21.00,0,296.36,330.93,4.4,2.3,0.000,1411732.0,1411732.0,12726,0,0,0,L,1122011218,1,121.10,120.42,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1566141314,768030.00
08/18/2019 11:15,2,0.111,ALERT,211.03,296.96,60.017,1566141304,"201051344000988","174011545737251",17.93,20.70,0,291.85,297.87,2.0,0.0,0.000,1064654.3,1064654.3,12714,0,0,0,L,1122011218,1,120.20,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1566141316,768031.00
08/18/2019 11:15,2,0.168,ALERT,211.93,299.97,59.996,1566141304,"201051344000582","174011545737251",21.81,21.00,0,296.36,307.48,3.7,1.7,0.000,1388512.0,1388512.0,12715,0,0,0,L,1122011218,1,121.10,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1566141318,768032.00
08/18/2019 11:15,2,0.162,ALERT,211.03,316.80,59.969,1566141304,"201051344000868","174011545737251",24.37,20.70,0,294.86,317.70,4.0,2.0,0.000,1396713.6,1396713.6,12717,0,0,0,L,1122011218,1,120.20,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1566141320,768033.00
08/18/2019 11:15,2,0.152,ALERT,211.48,297.57,60.028,1566141304,"201051344000576","174011545737251",22.22,20.70,0,294.56,298.47,3.5,1.4,0.000,1412174.9,1412174.9,12748,0,0,0,L,1122011218,1,120.65,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1566141322,768034.00
08/18/2019 11:15,2,0.145,ALERT,211.03,297.26,59.996,1566141304,"201051344001158","174011545737251",23.36,20.30,0,293.96,298.17,3.5,1.4,0.000,1389721.1,1389721.1,12712,0,0,0,L,1122011218,1,120.20,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1566141323,768035.00
08/18/2019 11:15,2,0.154,ALERT,211.48,303.88,60.049,1566141304,"201051344000917","174011545737251",23.58,22.00,0,293.96,308.09,3.7,1.6,0.000,1405955.6,1405955.6,12757,0,0,0,L,1122011218,1,120.88,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1566141325,768036.00
08/18/2019 11:15,2,0.152,ALERT,211.48,296.36,59.996,1566141304,"201051344000417","174011545737251",18.29,21.00,0,294.86,298.77,2.8,0.8,0.000,1106065.1,1106065.1,12757,0,0,0,L,1122011218,1,120.88,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1566141327,768037.00
08/18/2019 11:15,2,0.145,ALERT,211.93,297.26,59.990,1566141304,"201051344000685","174011545737251",21.51,21.30,0,295.76,303.88,3.1,1.1,0.000,1411656.1,1411656.1,12731,0,0,0,L,1122011218,1,121.78,120.88,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1566141329,768038.00
08/18/2019 11:15,2,0.170,ALERT,211.70,296.66,60.012,1566141304,"201051344000651","174011545737251",21.43,21.00,0,295.16,298.47,3.7,1.6,0.000,1406619.8,1406619.8,12719,0,0,0,L,1122011218,1,121.55,120.65,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1566141331,768039.00
08/18/2019 11:15,2,0.168,ALERT,211.03,297.57,59.990,1566141304,"201051344000594","174011545737251",21.21,21.30,0,294.56,317.10,3.6,1.6,0.000,1415934.3,1415934.3,12723,0,0,0,L,1122011218,1,120.42,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1566141333,768040.00
08/18/2019 11:15,2,0.176,ALERT,211.48,297.26,59.996,1566141304,"201051344000469","174011545737251",22.50,19.80,0,293.96,297.87,4.0,2.0,0.000,1396487.9,1396487.9,12738,0,0,0,L,1122011218,1,120.20,121.78,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1566141335,768041.00
08/18/2019 11:15,2,0.188,ALERT,211.70,319.51,59.996,1566141304,"201051344000585","174011545737251",24.73,21.30,0,295.16,333.33,4.7,2.6,0.000,1423065.9,1423065.9,12712,0,0,0,L,1122011218,1,120.88,121.33,0100,17,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1566141337,768042.00
08/18/2019 11:15,2,0.141,ALERT,211.93,317.10,59.996,1566141304,"201051344000853","174011545737251",24.19,20.30,0,294.56,318.00,3.5,1.4,0.000,1419101.7,1419101.7,12730,0,0,0,L,1122011218,1,121.10,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1566141338,768043.00
08/18/2019 11:15,2,0.150,ALERT,211.70,317.10,60.028,1566141304,"201051344001145","174011545737251",23.80,21.00,0,296.36,322.21,3.7,1.6,0.000,1420781.2,1420781.2,12752,0,0,0,L,1122011218,1,121.10,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1566141340,768044.00
08/18/2019 11:15,2,0.164,ALERT,211.70,311.09,59.990,1566141304,"201051344000438","174011545737251",23.85,21.00,0,295.76,312.29,4.0,2.0,0.000,1414316.3,1414316.3,12723,0,0,0,L,1122011218,1,121.33,121.10,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1566141342,768045.00
08/18/2019 11:15,2,0.174,ALERT,211.25,318.61,60.006,1566141304,"201051344001135","174011545737251",25.78,21.30,0,295.76,332.43,4.5,2.5,0.000,1402351.0,1402351.0,12705,0,0,0,L,1122011218,1,121.10,120.88,0100,20,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1566141344,768046.00
08/18/2019 11:15,2,0.164,ALERT,211.25,311.69,60.022,1566141304,"201051344000983","174011545737251",24.81,20.70,0,295.46,312.59,4.2,2.1,0.000,1417469.1,1417469.1,12718,0,0,0,L,1122011218,1,120.42,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1566141346,768047.00
08/18/2019 11:15,2,0.182,ALERT,211.48,296.96,59.985,1566141304,"201051344001203","174011545737251",21.81,21.00,0,295.46,300.87,4.0,2.0,0.000,1410617.1,1410617.1,12734,0,0,0,L,1122011218,1,121.55,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1566141348,768048.00
08/18/2019 11:15,2,0.160,ALERT,211.25,305.98,60.001,1566141304,"201051344001230","174011545737251",22.98,20.30,0,296.06,311.39,3.8,1.7,0.000,1404487.0,1404487.0,12772,0,0,0,L,1122011218,1,121.10,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1566141350,768049.00
08/18/2019 11:15,2,0.174,ALERT,211.03,296.96,60.038,1566141304,"201051344000646","174011545737251",23.10,20.70,0,294.86,298.77,4.0,2.0,0.000,1398631.6,1398631.6,12733,0,0,0,L,1122011218,1,121.10,120.65,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1566141351,768050.00
08/18/2019 11:15,2,0.158,ALERT,211.48,297.26,60.006,1566141304,"201051344000867","174011545737251",24.35,21.50,0,294.56,298.77,3.9,1.9,0.000,1394519.7,1394519.7,12744,0,0,0,L,1122011218,1,120.88,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1566141353,768051.00
08/18/2019 11:15,2,0.176,ALERT,211.70,296.36,60.006,1566141304,"201051344000633","174011545737251",21.17,20.70,0,292.76,297.57,3.8,1.7,0.000,1390977.8,1390977.8,12750,0,0,0,L,1122011218,1,120.88,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1566141355,768052.00
08/18/2019 11:15,2,0.193,ALERT,211.03,304.78,60.012,1566141304,"201051344000955","174011545737251",22.40,21.30,0,295.76,314.70,4.4,2.3,0.000,1419437.7,1419437.7,12735,0,0,0,L,1122011218,1,120.42,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1566141357,768053.00
08/18/2019 11:15,2,0.158,ALERT,211.48,311.09,60.012,1566141304,"201051344000648","174011545737251",23.70,20.30,0,294.26,314.70,3.8,1.8,0.000,1404207.4,1404207.4,12720,0,0,0,L,1122011218,1,120.20,121.55,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1566141359,768054.00
08/18/2019 11:15,2,0.148,ALERT,211.48,297.26,60.017,1566141304,"201051344000645","174011545737251",22.98,21.00,0,294.56,298.17,3.5,1.4,0.000,1410212.1,1410212.1,12727,0,0,0,L,1122011218,1,120.88,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1566141361,768055.00
08/18/2019 11:15,2,0.152,ALERT,211.25,329.13,60.012,1566141304,"201051344000569","174011545737251",25.66,20.70,0,295.46,330.03,4.0,1.9,0.000,1427784.2,1427784.2,12715,0,0,0,L,1122011218,1,119.97,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1566141363,768056.00
08/18/2019 11:15,2,0.201,ALERT,211.48,296.96,60.017,1566141304,"179051228000119","174011545737251",24.45,22.50,0,292.76,297.57,5.0,2.9,0.000,213371.2,213371.2,12833,0,0,0,L,46974696,1,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566141364,768057.00
08/18/2019 11:30,2,0.309,ACTIVE,212.16,333.63,59.990,1566142204,"201051344000579","174011545737251",28.21,21.30,0,296.06,346.26,8.8,6.6,0.035,1429348.2,1429348.2,12728,0,0,0,L,1122011218,1,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142205,768058.00
08/18/2019 11:30,2,0.285,ACTIVE,212.83,334.84,59.975,1566142204,"201051344001025","174011545737251",27.81,21.30,0,294.86,342.35,8.1,5.9,0.031,1415287.9,1415287.9,12717,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142206,768059.00
08/18/2019 11:30,2,0.303,ACTIVE,213.06,335.44,60.001,1566142204,"201051344001093","174011545737251",27.19,21.80,0,295.16,347.16,8.3,6.1,0.027,1396403.4,1396403.4,12761,0,0,0,L,1122011218,1,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142207,768060.00
08/18/2019 11:30,2,0.197,ACTIVE,211.93,333.33,59.953,1566142204,"201051344000458","174011545737251",30.12,21.80,0,295.76,341.45,6.0,3.9,0.013,1409488.3,1409488.3,12717,0,0,0,L,1122011218,1,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142208,768061.00
08/18/2019 11:30,2,0.311,ACTIVE,212.83,334.54,59.990,1566142204,"201051344000890","174011545737251",27.17,21.30,0,295.76,345.66,8.6,6.3,0.031,1411732.9,1411732.9,12728,0,0,0,L,1122011218,1,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142209,768062.00
08/18/2019 11:30,2,0.260,ACTIVE,211.93,334.84,59.996,1566142204,"201051344000988","174011545737251",17.89,21.00,0,292.46,352.57,4.7,2.6,0.013,1064654.5,1064654.5,12716,0,0,0,L,1122011218,1,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142210,768063.00
08/18/2019 11:30,2,0.279,ACTIVE,213.29,335.44,59.985,1566142204,"201051344000582","174011545737251",27.27,21.50,0,296.06,346.56,7.8,5.6,0.031,1388512.7,1388512.7,12717,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142211,768064.00
08/18/2019 11:30,2,0.299,ACTIVE,212.16,333.93,59.996,1566142204,"201051344000868","174011545737251",27.02,21.30,0,295.76,348.36,8.2,6.0,0.035,1396714.5,1396714.5,12719,0,0,0,L,1122011218,1,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142212,768065.00
08/18/2019 11:30,2,0.283,ACTIVE,212.61,335.14,59.996,1566142204,"201051344000576","174011545737251",26.66,21.00,0,295.16,347.76,7.7,5.5,0.031,1412175.7,1412175.7,12750,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142213,768066.00
08/18/2019 11:30,2,0.279,ACTIVE,212.16,333.93,59.990,1566142204,"201051344001158","174011545737251",26.86,20.70,0,294.86,347.46,7.6,5.4,0.040,1389721.9,1389721.9,12714,0,0,0,L,1122011218,1,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142214,768067.00
08/18/2019 11:30,2,0.287,ACTIVE,213.06,336.34,59.996,1566142204,"201051344000917","174011545737251",27.25,22.50,0,294.26,347.76,7.9,5.7,0.031,1405956.4,1405956.4,12759,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142215,768068.00
08/18/2019 11:30,2,0.328,ACTIVE,213.06,335.14,60.001,1566142204,"201051344000417","174011545737251",17.89,21.30,0,294.26,344.15,6.0,3.8,0.018,1106065.5,1106065.5,12759,0,0,0,L,1122011218,1,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142216,768069.00
08/18/2019 11:30,2,0.264,ACTIVE,213.29,336.34,59.980,1566142204,"201051344000685","174011545737251",27.43,21.50,0,295.16,350.17,7.3,5.2,0.035,1411656.8,1411656.8,12733,0,0,0,L,1122011218,1,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142217,768070.00
08/18/2019 11:30,2,0.291,ACTIVE,213.29,335.74,59.996,1566142204,"201051344000651","174011545737251",26.74,21.30,0,294.86,350.77,7.9,5.7,0.035,1406620.6,1406620.6,12721,0,0,0,L,1122011218,1,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142218,768071.00
08/18/2019 11:30,2,0.289,ACTIVE,211.93,333.93,59.996,1566142204,"201051344000594","174011545737251",27.21,21.50,0,294.86,345.66,8.0,5.8,0.035,1415935.1,1415935.1,12725,0,0,0,L,1122011218,1,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142219,768072.00
08/18/2019 11:30,2,0.297,ACTIVE,212.16,334.54,59.975,1566142204,"201051344000469","174011545737251",26.72,20.30,0,294.26,348.36,8.1,5.9,0.035,1396488.8,1396488.8,12740,0,0,0,L,1122011218,1,120.65,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142220,768073.00
08/18/2019 11:30,2,0.320,ACTIVE,213.29,335.44,59.996,1566142204,"201051344000585","174011545737251",27.75,21.50,0,294.26,345.66,9.0,6.8,0.035,1423066.9,1423066.9,12714,0,0,0,L,1122011218,1,121.55,122.23,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142221,768074.00
08/18/2019 11:30,2,0.279,ACTIVE,212.83,335.74,59.985,1566142204,"201051344000853","174011545737251",27.67,21.00,0,295.76,349.56,7.8,5.7,0.027,1419102.4,1419102.4,12732,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142222,768075.00
08/18/2019 11:30,2,0.291,ACTIVE,213.29,336.34,59.990,1566142204,"201051344001145","174011545737251",26.62,21.30,0,295.76,350.47,7.9,5.7,0.035,1420781.9,1420781.9,12754,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142223,768076.00
08/18/2019 11:30,2,0.305,ACTIVE,213.06,335.44,59.985,1566142204,"201051344000438","174011545737251",26.82,21.50,0,295.16,348.36,8.3,6.1,0.035,1414317.1,1414317.1,12725,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142223,768077.00
08/18/2019 11:30,2,0.318,ACTIVE,212.83,334.24,59.996,1566142204,"201051344001135","174011545737251",27.49,21.80,0,294.56,344.45,8.9,6.7,0.035,1402352.0,1402352.0,12707,0,0,0,L,1122011218,1,121.78,121.55,0002,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142224,768078.00
08/18/2019 11:30,2,0.303,ACTIVE,212.38,333.93,60.022,1566142204,"201051344000983","174011545737251",27.33,21.30,0,295.76,348.06,8.4,6.2,0.035,1417470.0,1417470.0,12720,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142225,768079.00
08/18/2019 11:30,2,0.301,ACTIVE,213.06,334.84,60.001,1566142204,"201051344001203","174011545737251",27.31,21.30,0,294.86,349.56,8.3,6.1,0.040,1410618.0,1410618.0,12736,0,0,0,L,1122011218,1,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142226,768080.00
08/18/2019 11:30,2,0.299,ACTIVE,212.83,334.84,59.959,1566142204,"201051344001230","174011545737251",26.80,21.00,0,295.46,351.37,8.1,5.9,0.035,1404487.9,1404487.9,12774,0,0,0,L,1122011218,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142227,768081.00
08/18/2019 11:30,2,0.307,ACTIVE,212.61,335.44,60.001,1566142204,"201051344000646","174011545737251",27.21,21.30,0,294.56,347.16,8.5,6.3,0.035,1398632.5,1398632.5,12735,0,0,0,L,1122011218,1,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142228,768082.00
08/18/2019 11:30,2,0.297,ACTIVE,212.38,333.33,60.001,1566142204,"201051344000867","174011545737251",27.14,22.00,0,295.16,350.17,8.2,6.0,0.031,1394520.5,1394520.5,12746,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142229,768083.00
08/18/2019 11:30,2,0.291,ACTIVE,212.83,336.04,60.001,1566142204,"201051344000633","174011545737251",27.73,21.30,0,293.06,348.66,8.2,6.0,0.031,1390978.6,1390978.6,12752,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142230,768084.00
08/18/2019 11:30,2,0.316,ACTIVE,212.83,335.44,60.038,1566142204,"201051344000955","174011545737251",27.23,21.80,0,294.86,345.96,8.8,6.5,0.035,1419438.6,1419438.6,12737,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142231,768085.00
08/18/2019 11:30,2,0.287,ACTIVE,212.38,334.24,60.001,1566142204,"201051344000648","174011545737251",27.47,20.70,0,294.86,351.67,8.0,5.8,0.035,1404208.2,1404208.2,12722,0,0,0,L,1122011218,1,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142232,768086.00
08/18/2019 11:30,2,0.283,ACTIVE,212.61,334.54,60.022,1566142204,"201051344000645","174011545737251",26.46,21.50,0,295.46,350.17,7.6,5.4,0.035,1410212.8,1410212.8,12729,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142233,768087.00
08/18/2019 11:30,2,0.303,ACTIVE,212.16,333.93,60.043,1566142204,"201051344000569","174011545737251",26.64,21.30,0,296.36,348.36,8.2,6.0,0.031,1427785.0,1427785.0,12717,0,0,0,L,1122011218,1,120.65,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142234,768088.00
08/18/2019 11:30,2,0.344,ACTIVE,212.38,337.54,59.996,1566142204,"179051228000119","174011545737251",26.88,23.00,0,293.66,359.48,9.4,7.1,0.031,213371.6,213371.6,12835,0,0,0,L,46974696,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566142235,768089.00
08/18/2019 11:45,2,0.432,ACTIVE,211.48,335.44,60.001,1566143105,"201051344000579","174011545737251",27.81,21.80,0,327.62,341.15,12.2,9.9,0.066,1429350.5,1429350.5,12729,0,0,0,L,1122011218,1,120.42,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143107,768090.00
08/18/2019 11:45,2,0.410,ACTIVE,211.48,335.44,59.996,1566143105,"201051344001025","174011545737251",27.55,21.80,0,329.43,341.75,11.5,9.1,0.062,1415290.0,1415290.0,12718,0,0,0,L,1122011218,1,120.88,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143108,768091.00
08/18/2019 11:45,2,0.410,ACTIVE,211.70,336.34,60.043,1566143105,"201051344001093","174011545737251",27.81,22.30,0,329.43,342.35,11.6,9.3,0.062,1396405.5,1396405.5,12762,0,0,0,L,1122011218,1,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143109,768092.00
08/18/2019 11:45,2,0.207,ACTIVE,211.25,337.54,60.012,1566143105,"201051344000458","174011545737251",31.23,22.00,0,322.21,346.26,6.5,4.4,0.018,1409489.4,1409489.4,12718,0,0,0,L,1122011218,1,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143110,768093.00
08/18/2019 11:45,2,0.424,ACTIVE,211.70,335.74,60.001,1566143105,"201051344000890","174011545737251",27.75,21.80,0,329.43,341.75,11.9,9.6,0.066,1411735.1,1411735.1,12729,0,0,0,L,1122011218,1,121.55,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143111,768094.00
08/18/2019 11:45,2,0.371,ACTIVE,211.25,335.14,59.996,1566143105,"201051344000988","174011545737251",18.01,21.50,0,327.02,340.25,6.8,4.6,0.040,1064655.6,1064655.6,12717,0,0,0,L,1122011218,1,120.20,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143112,768095.00
08/18/2019 11:45,2,0.396,ACTIVE,212.16,336.34,60.012,1566143105,"201051344000582","174011545737251",27.55,21.80,0,329.43,342.35,11.1,8.8,0.066,1388514.8,1388514.8,12718,0,0,0,L,1122011218,1,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143113,768096.00
08/18/2019 11:45,2,0.404,ACTIVE,211.25,334.54,59.996,1566143105,"201051344000868","174011545737251",27.53,21.50,0,328.52,340.55,11.3,9.0,0.066,1396716.5,1396716.5,12720,0,0,0,L,1122011218,1,120.20,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143114,768097.00
08/18/2019 11:45,2,0.379,ACTIVE,211.70,336.04,59.996,1566143105,"201051344000576","174011545737251",27.71,21.30,0,327.92,341.15,10.7,8.4,0.062,1412177.6,1412177.6,12751,0,0,0,L,1122011218,1,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143114,768098.00
08/18/2019 11:45,2,0.398,ACTIVE,211.25,335.14,60.001,1566143105,"201051344001158","174011545737251",26.52,21.30,0,326.42,340.85,10.7,8.4,0.066,1389723.8,1389723.8,12715,0,0,0,L,1122011218,1,120.20,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143116,768099.00
08/18/2019 11:45,2,0.404,ACTIVE,211.70,336.04,59.996,1566143105,"201051344000917","174011545737251",26.88,23.00,0,328.52,342.05,11.1,8.7,0.062,1405958.5,1405958.5,12760,0,0,0,L,1122011218,1,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143117,768100.00
08/18/2019 11:45,2,0.428,ACTIVE,211.70,335.44,59.990,1566143105,"201051344000417","174011545737251",17.93,21.80,0,328.82,339.95,7.8,5.6,0.040,1106066.8,1106066.8,12760,0,0,0,L,1122011218,1,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143118,768101.00
08/18/2019 11:45,2,0.377,ACTIVE,211.93,336.64,59.990,1566143105,"201051344000685","174011545737251",27.71,22.00,0,329.43,342.05,10.6,8.3,0.062,1411658.7,1411658.7,12734,0,0,0,L,1122011218,1,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143118,768102.00
08/18/2019 11:45,2,0.410,ACTIVE,211.93,336.64,59.996,1566143105,"201051344000651","174011545737251",26.68,21.80,0,329.13,342.35,11.1,8.8,0.062,1406622.7,1406622.7,12722,0,0,0,L,1122011218,1,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143119,768103.00
08/18/2019 11:45,2,0.391,ACTIVE,211.03,334.54,59.996,1566143105,"201051344000594","174011545737251",27.89,22.00,0,327.32,340.55,11.1,8.8,0.062,1415937.1,1415937.1,12726,0,0,0,L,1122011218,1,120.42,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143120,768104.00
08/18/2019 11:45,2,0.400,ACTIVE,211.48,335.44,60.001,1566143105,"201051344000469","174011545737251",27.43,21.00,0,326.42,340.85,11.2,8.9,0.066,1396490.8,1396490.8,12741,0,0,0,L,1122011218,1,119.97,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143121,768105.00
08/18/2019 11:45,2,0.438,ACTIVE,211.70,336.64,59.996,1566143105,"201051344000585","174011545737251",27.85,22.00,0,329.73,342.35,12.3,10.0,0.071,1423069.2,1423069.2,12715,0,0,0,L,1122011218,1,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143122,768106.00
08/18/2019 11:45,2,0.389,ACTIVE,211.93,336.64,60.001,1566143105,"201051344000853","174011545737251",27.57,21.30,0,329.73,342.05,10.9,8.6,0.062,1419104.4,1419104.4,12733,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143123,768107.00
08/18/2019 11:45,2,0.395,ACTIVE,211.93,336.34,59.996,1566143105,"201051344001145","174011545737251",27.77,21.80,0,331.23,342.65,11.1,8.8,0.062,1420784.0,1420784.0,12755,0,0,0,L,1122011218,1,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143124,768108.00
08/18/2019 11:45,2,0.412,ACTIVE,211.70,335.74,60.006,1566143105,"201051344000438","174011545737251",27.63,21.80,0,330.03,342.35,11.6,9.2,0.062,1414319.3,1414319.3,12726,0,0,0,L,1122011218,1,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143125,768109.00
08/18/2019 11:45,2,0.432,ACTIVE,211.25,335.44,60.001,1566143105,"201051344001135","174011545737251",27.73,22.30,0,329.43,341.15,12.2,9.8,0.066,1402354.3,1402354.3,12708,0,0,0,L,1122011218,1,121.10,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143126,768110.00
08/18/2019 11:45,2,0.406,ACTIVE,211.48,334.24,59.996,1566143105,"201051344000983","174011545737251",27.89,21.80,0,327.62,341.45,11.5,9.2,0.066,1417472.1,1417472.1,12721,0,0,0,L,1122011218,1,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143127,768111.00
08/18/2019 11:45,2,0.408,ACTIVE,211.70,335.44,59.996,1566143105,"201051344001203","174011545737251",27.75,21.80,0,330.33,342.95,11.5,9.1,0.066,1410620.1,1410620.1,12737,0,0,0,L,1122011218,1,121.78,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143128,768112.00
08/18/2019 11:45,2,0.400,ACTIVE,211.70,335.74,60.001,1566143105,"201051344001230","174011545737251",27.43,21.50,0,327.62,340.85,11.2,8.9,0.062,1404489.9,1404489.9,12775,0,0,0,L,1122011218,1,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143129,768113.00
08/18/2019 11:45,2,0.420,ACTIVE,211.25,335.74,59.996,1566143105,"201051344000646","174011545737251",27.59,21.80,0,328.82,341.15,11.8,9.4,0.062,1398634.7,1398634.7,12736,0,0,0,L,1122011218,1,121.33,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143130,768114.00
08/18/2019 11:45,2,0.406,ACTIVE,211.48,333.93,59.980,1566143105,"201051344000867","174011545737251",27.53,22.30,0,327.92,340.55,11.4,9.0,0.057,1394522.6,1394522.6,12747,0,0,0,L,1122011218,1,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143131,768115.00
08/18/2019 11:45,2,0.385,ACTIVE,211.70,336.34,60.012,1566143105,"201051344000633","174011545737251",28.57,21.50,0,327.32,342.35,11.2,8.9,0.053,1390980.7,1390980.7,12753,0,0,0,L,1122011218,1,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143131,768116.00
08/18/2019 11:45,2,0.424,ACTIVE,211.25,335.74,60.038,1566143105,"201051344000955","174011545737251",27.93,22.00,0,328.22,341.15,12.0,9.7,0.057,1419440.9,1419440.9,12738,0,0,0,L,1122011218,1,120.65,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143132,768117.00
08/18/2019 11:45,2,0.404,ACTIVE,211.48,335.74,60.049,1566143105,"201051344000648","174011545737251",27.04,21.00,0,328.52,341.15,11.1,8.8,0.062,1404210.3,1404210.3,12723,0,0,0,L,1122011218,1,120.20,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143133,768118.00
08/18/2019 11:45,2,0.393,ACTIVE,211.70,335.44,60.006,1566143105,"201051344000645","174011545737251",27.00,21.80,0,328.82,340.85,10.8,8.5,0.057,1410214.7,1410214.7,12730,0,0,0,L,1122011218,1,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143134,768119.00
08/18/2019 11:45,2,0.418,ACTIVE,211.25,335.14,60.001,1566143105,"201051344000569","174011545737251",27.00,21.80,0,327.92,341.15,11.4,9.1,0.057,1427787.1,1427787.1,12718,0,0,0,L,1122011218,1,119.97,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143135,768120.00
08/18/2019 11:45,2,0.439,ACTIVE,211.48,338.14,60.006,1566143105,"179051228000119","174011545737251",28.01,23.50,0,328.22,343.25,12.5,10.1,0.062,213373.9,213373.9,12836,0,0,0,L,46974696,1,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566143136,768121.00
08/18/2019 12:00,2,0.340,ACTIVE,212.38,333.63,60.022,1566144004,"201051344000579","174011545737251",27.41,22.30,0,328.22,341.75,9.4,7.2,0.031,1429352.8,1429352.8,12730,0,0,0,L,1122011218,1,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144005,768122.00
08/18/2019 12:00,2,0.312,ACTIVE,213.29,335.14,60.022,1566144004,"201051344001025","174011545737251",27.29,22.00,0,328.82,342.35,8.7,6.4,0.040,1415292.1,1415292.1,12719,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144006,768123.00
08/18/2019 12:00,2,0.316,ACTIVE,213.51,336.34,60.022,1566144004,"201051344001093","174011545737251",27.55,22.50,0,329.13,342.35,8.9,6.6,0.035,1396407.6,1396407.6,12763,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144007,768124.00
08/18/2019 12:00,2,0.195,ACTIVE,212.38,333.03,60.022,1566144004,"201051344000458","174011545737251",30.30,22.50,0,328.22,348.96,6.0,3.9,0.013,1409490.5,1409490.5,12719,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144008,768125.00
08/18/2019 12:00,2,0.328,ACTIVE,213.29,335.14,60.017,1566144004,"201051344000890","174011545737251",27.17,22.30,0,327.92,342.95,9.1,6.8,0.040,1411737.3,1411737.3,12730,0,0,0,L,1122011218,1,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144009,768126.00
08/18/2019 12:00,2,0.281,ACTIVE,212.38,334.84,60.022,1566144004,"201051344000988","174011545737251",17.91,21.80,0,327.62,341.45,5.1,3.0,0.022,1064656.6,1064656.6,12718,0,0,0,L,1122011218,1,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144010,768127.00
08/18/2019 12:00,2,0.299,ACTIVE,213.74,336.04,60.006,1566144004,"201051344000582","174011545737251",27.45,22.00,0,329.43,342.65,8.4,6.2,0.040,1388516.7,1388516.7,12719,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144011,768128.00
08/18/2019 12:00,2,0.312,ACTIVE,212.38,333.93,60.049,1566144004,"201051344000868","174011545737251",27.21,22.00,0,327.92,341.45,8.6,6.4,0.035,1396718.6,1396718.6,12721,0,0,0,L,1122011218,1,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144012,768129.00
08/18/2019 12:00,2,0.293,ACTIVE,212.83,335.44,60.017,1566144004,"201051344000576","174011545737251",27.43,21.80,0,328.52,342.35,8.2,6.0,0.035,1412179.5,1412179.5,12752,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144013,768130.00
08/18/2019 12:00,2,0.297,ACTIVE,212.38,333.93,60.017,1566144004,"201051344001158","174011545737251",26.98,21.80,0,327.92,341.75,8.2,6.0,0.035,1389725.7,1389725.7,12716,0,0,0,L,1122011218,1,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144014,768131.00
08/18/2019 12:00,2,0.303,ACTIVE,213.51,336.04,60.028,1566144004,"201051344000917","174011545737251",27.41,23.30,0,327.62,342.65,8.4,6.2,0.035,1405960.5,1405960.5,12761,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144015,768132.00
08/18/2019 12:00,2,0.348,ACTIVE,213.51,335.44,60.017,1566144004,"201051344000417","174011545737251",17.89,22.30,0,328.52,340.85,6.3,4.2,0.018,1106068.1,1106068.1,12761,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144016,768133.00
08/18/2019 12:00,2,0.275,ACTIVE,213.96,336.34,60.028,1566144004,"201051344000685","174011545737251",27.61,22.30,0,328.82,343.25,7.7,5.5,0.044,1411660.6,1411660.6,12735,0,0,0,L,1122011218,1,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144017,768134.00
08/18/2019 12:00,2,0.309,ACTIVE,213.74,336.64,60.017,1566144004,"201051344000651","174011545737251",26.48,22.00,0,330.03,343.25,8.3,6.1,0.040,1406624.6,1406624.6,12723,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144018,768135.00
08/18/2019 12:00,2,0.301,ACTIVE,212.38,334.54,60.049,1566144004,"201051344000594","174011545737251",27.57,22.50,0,327.62,341.45,8.4,6.2,0.040,1415939.2,1415939.2,12727,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144019,768136.00
08/18/2019 12:00,2,0.309,ACTIVE,212.61,334.84,60.028,1566144004,"201051344000469","174011545737251",26.84,21.30,0,326.72,342.65,8.4,6.2,0.035,1396492.8,1396492.8,12742,0,0,0,L,1122011218,1,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144020,768137.00
08/18/2019 12:00,2,0.334,ACTIVE,213.74,336.64,60.001,1566144004,"201051344000585","174011545737251",27.73,22.50,0,328.52,342.95,9.4,7.1,0.031,1423071.5,1423071.5,12716,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144021,768138.00
08/18/2019 12:00,2,0.301,ACTIVE,213.06,335.74,60.028,1566144004,"201051344000853","174011545737251",26.86,21.80,0,330.93,343.85,8.2,6.0,0.040,1419106.4,1419106.4,12734,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144022,768139.00
08/18/2019 12:00,2,0.301,ACTIVE,213.96,336.94,60.017,1566144004,"201051344001145","174011545737251",27.14,22.00,0,329.43,343.55,8.3,6.1,0.040,1420786.0,1420786.0,12756,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144023,768140.00
08/18/2019 12:00,2,0.309,ACTIVE,213.51,335.74,60.012,1566144004,"201051344000438","174011545737251",27.43,22.30,0,329.43,342.65,8.6,6.4,0.035,1414321.3,1414321.3,12727,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144023,768141.00
08/18/2019 12:00,2,0.332,ACTIVE,213.06,335.44,60.054,1566144004,"201051344001135","174011545737251",27.47,22.50,0,329.13,342.65,9.3,7.0,0.035,1402356.5,1402356.5,12709,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144024,768142.00
08/18/2019 12:00,2,0.322,ACTIVE,212.38,334.24,60.022,1566144004,"201051344000983","174011545737251",26.82,22.00,0,328.22,341.45,8.8,6.5,0.040,1417474.2,1417474.2,12722,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144025,768143.00
08/18/2019 12:00,2,0.312,ACTIVE,213.51,334.84,60.001,1566144004,"201051344001203","174011545737251",27.41,22.30,0,330.03,343.55,8.7,6.5,0.035,1410622.2,1410622.2,12738,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144026,768144.00
08/18/2019 12:00,2,0.309,ACTIVE,213.29,335.44,60.028,1566144004,"201051344001230","174011545737251",26.86,22.00,0,327.32,342.05,8.4,6.2,0.035,1404491.9,1404491.9,12776,0,0,0,L,1122011218,1,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144027,768145.00
08/18/2019 12:00,2,0.314,ACTIVE,213.06,335.74,60.012,1566144004,"201051344000646","174011545737251",27.29,22.30,0,327.92,342.35,8.7,6.5,0.040,1398636.7,1398636.7,12737,0,0,0,L,1122011218,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144028,768146.00
08/18/2019 12:00,2,0.311,ACTIVE,212.61,333.63,59.996,1566144004,"201051344000867","174011545737251",27.00,22.80,0,327.92,341.15,8.5,6.3,0.035,1394524.7,1394524.7,12748,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144029,768147.00
08/18/2019 12:00,2,0.307,ACTIVE,212.83,336.64,60.022,1566144004,"201051344000633","174011545737251",26.86,22.00,0,328.22,344.15,8.4,6.2,0.040,1390982.7,1390982.7,12754,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144030,768148.00
08/18/2019 12:00,2,0.324,ACTIVE,213.06,335.14,60.049,1566144004,"201051344000955","174011545737251",27.45,22.50,0,328.52,342.35,9.0,6.8,0.035,1419443.0,1419443.0,12739,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144031,768149.00
08/18/2019 12:00,2,0.299,ACTIVE,212.61,334.54,60.017,1566144004,"201051344000648","174011545737251",27.31,21.50,0,328.82,342.05,8.3,6.1,0.035,1404212.2,1404212.2,12724,0,0,0,L,1122011218,1,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144032,768150.00
08/18/2019 12:00,2,0.283,ACTIVE,212.83,334.84,60.012,1566144004,"201051344000645","174011545737251",27.00,22.30,0,329.43,342.05,7.8,5.6,0.031,1410216.5,1410216.5,12731,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144033,768151.00
08/18/2019 12:00,2,0.305,ACTIVE,212.61,334.54,60.059,1566144004,"201051344000569","174011545737251",27.29,22.00,0,328.22,341.75,8.5,6.3,0.040,1427789.1,1427789.1,12719,0,0,0,L,1122011218,1,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144034,768152.00
08/18/2019 12:00,2,0.352,ACTIVE,212.83,338.14,60.012,1566144004,"179051228000119","174011545737251",26.88,24.00,0,329.13,345.66,9.6,7.3,0.040,213376.2,213376.2,12837,0,0,0,L,46974696,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144035,768153.00
08/18/2019 12:15,2,0.580,ACTIVE,211.70,336.94,59.996,1566144904,"201051344000579","174011545737251",28.67,22.50,0,328.82,343.25,16.9,14.3,0.110,1429355.0,1429355.0,12731,0,0,0,L,1122011218,1,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144905,768154.00
08/18/2019 12:15,2,0.562,ACTIVE,211.93,336.04,60.001,1566144904,"201051344001025","174011545737251",28.61,22.30,0,329.73,344.45,16.3,13.8,0.106,1415294.1,1415294.1,12720,0,0,0,L,1122011218,1,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144906,768155.00
08/18/2019 12:15,2,0.570,ACTIVE,212.16,337.84,59.996,1566144904,"201051344001093","174011545737251",27.57,22.50,0,329.43,343.25,16.0,13.5,0.106,1396409.7,1396409.7,12764,0,0,0,L,1122011218,1,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144907,768156.00
08/18/2019 12:15,2,0.213,ACTIVE,211.70,346.56,60.001,1566144904,"201051344000458","174011545737251",32.18,22.80,0,325.22,349.26,7.0,4.8,0.013,1409491.5,1409491.5,12720,0,0,0,L,1122011218,1,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144908,768157.00
08/18/2019 12:15,2,0.584,ACTIVE,211.93,337.54,60.006,1566144904,"201051344000890","174011545737251",28.25,22.50,0,329.43,343.85,16.7,14.2,0.110,1411739.5,1411739.5,12731,0,0,0,L,1122011218,1,121.55,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144909,768158.00
08/18/2019 12:15,2,0.553,ACTIVE,211.48,336.64,60.006,1566144904,"201051344000988","174011545737251",18.01,22.00,0,327.32,342.05,10.1,7.8,0.066,1064657.6,1064657.6,12719,0,0,0,L,1122011218,1,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144910,768159.00
08/18/2019 12:15,2,0.555,ACTIVE,212.61,338.44,60.012,1566144904,"201051344000582","174011545737251",28.23,22.00,0,330.63,344.15,15.9,13.4,0.110,1388518.7,1388518.7,12720,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144911,768160.00
08/18/2019 12:15,2,0.584,ACTIVE,211.48,337.24,59.985,1566144904,"201051344000868","174011545737251",27.77,22.30,0,327.62,343.85,16.4,14.0,0.106,1396720.7,1396720.7,12722,0,0,0,L,1122011218,1,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144912,768161.00
08/18/2019 12:15,2,0.559,ACTIVE,212.16,339.04,60.001,1566144904,"201051344000576","174011545737251",27.93,22.00,0,328.52,344.45,15.8,13.3,0.110,1412181.5,1412181.5,12753,0,0,0,L,1122011218,1,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144912,768162.00
08/18/2019 12:15,2,0.564,ACTIVE,211.93,337.24,60.006,1566144904,"201051344001158","174011545737251",27.87,22.00,0,327.02,343.85,16.0,13.5,0.110,1389727.7,1389727.7,12717,0,0,0,L,1122011218,1,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144913,768163.00
