ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2019 12:15,2,0.557,ACTIVE,212.16,338.14,59.996,1566144904,"201051344000917","174011545737251",28.47,23.00,0,328.52,343.85,16.1,13.6,0.110,1405962.5,1405962.5,12762,0,0,0,L,1122011218,1,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144914,768164.00
08/18/2019 12:15,2,0.609,ACTIVE,212.16,335.74,60.006,1566144904,"201051344000417","174011545737251",18.19,22.50,0,330.03,341.15,11.2,8.9,0.066,1106069.4,1106069.4,12762,0,0,0,L,1122011218,1,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144915,768165.00
08/18/2019 12:15,2,0.557,ACTIVE,212.38,338.74,60.001,1566144904,"201051344000685","174011545737251",27.89,22.50,0,330.03,344.76,15.7,13.3,0.119,1411662.5,1411662.5,12736,0,0,0,L,1122011218,1,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144916,768166.00
08/18/2019 12:15,2,0.578,ACTIVE,212.38,338.44,60.006,1566144904,"201051344000651","174011545737251",27.95,22.00,0,330.33,345.06,16.4,13.9,0.110,1406626.6,1406626.6,12724,0,0,0,L,1122011218,1,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144917,768167.00
08/18/2019 12:15,2,0.568,ACTIVE,211.48,337.84,59.990,1566144904,"201051344000594","174011545737251",28.49,22.80,0,327.02,344.76,16.5,14.0,0.115,1415941.2,1415941.2,12728,0,0,0,L,1122011218,1,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144918,768168.00
08/18/2019 12:15,2,0.584,ACTIVE,211.93,338.44,60.006,1566144904,"201051344000469","174011545737251",27.65,21.50,0,327.62,344.45,16.4,13.9,0.119,1396494.8,1396494.8,12743,0,0,0,L,1122011218,1,120.42,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144919,768169.00
08/18/2019 12:15,2,0.621,ACTIVE,212.38,338.74,59.996,1566144904,"201051344000585","174011545737251",28.47,22.50,0,330.03,345.06,18.0,15.4,0.119,1423073.8,1423073.8,12717,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144920,768170.00
08/18/2019 12:15,2,0.566,ACTIVE,212.38,339.04,60.001,1566144904,"201051344000853","174011545737251",28.63,22.00,0,329.73,345.66,16.4,13.9,0.110,1419108.4,1419108.4,12735,0,0,0,L,1122011218,1,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144921,768171.00
08/18/2019 12:15,2,0.578,ACTIVE,212.38,338.14,60.006,1566144904,"201051344001145","174011545737251",28.09,22.50,0,330.63,345.66,16.5,14.0,0.110,1420788.0,1420788.0,12757,0,0,0,L,1122011218,1,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144922,768172.00
08/18/2019 12:15,2,0.596,ACTIVE,212.16,337.54,60.028,1566144904,"201051344000438","174011545737251",28.31,22.50,0,330.63,344.76,17.1,14.6,0.115,1414323.5,1414323.5,12728,0,0,0,L,1122011218,1,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144923,768173.00
08/18/2019 12:15,2,0.625,ACTIVE,211.93,336.94,60.017,1566144904,"201051344001135","174011545737251",28.15,22.50,0,330.33,344.76,17.9,15.3,0.119,1402358.8,1402358.8,12710,0,0,0,L,1122011218,1,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144924,768174.00
08/18/2019 12:15,2,0.594,ACTIVE,211.93,336.64,59.996,1566144904,"201051344000983","174011545737251",28.49,22.30,0,327.62,344.45,17.2,14.6,0.124,1417476.3,1417476.3,12723,0,0,0,L,1122011218,1,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144925,768175.00
08/18/2019 12:15,2,0.607,ACTIVE,212.38,337.24,60.001,1566144904,"201051344001203","174011545737251",27.89,22.30,0,330.33,345.66,17.2,14.6,0.119,1410624.4,1410624.4,12739,0,0,0,L,1122011218,1,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144925,768176.00
08/18/2019 12:15,2,0.584,ACTIVE,212.16,337.84,60.001,1566144904,"201051344001230","174011545737251",28.29,22.00,0,327.62,344.45,16.8,14.3,0.110,1404493.9,1404493.9,12777,0,0,0,L,1122011218,1,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144926,768177.00
08/18/2019 12:15,2,0.607,ACTIVE,211.70,337.84,59.990,1566144904,"201051344000646","174011545737251",28.19,22.50,0,328.22,345.06,17.4,14.8,0.119,1398638.9,1398638.9,12738,0,0,0,L,1122011218,1,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144927,768178.00
08/18/2019 12:15,2,0.594,ACTIVE,211.93,336.64,59.996,1566144904,"201051344000867","174011545737251",28.53,23.00,0,328.22,343.85,17.2,14.6,0.124,1394526.7,1394526.7,12749,0,0,0,L,1122011218,1,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144928,768179.00
08/18/2019 12:15,2,0.588,ACTIVE,212.16,339.65,59.990,1566144904,"201051344000633","174011545737251",28.35,22.30,0,327.92,345.96,16.9,14.4,0.119,1390984.7,1390984.7,12755,0,0,0,L,1122011218,1,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144929,768180.00
08/18/2019 12:15,2,0.619,ACTIVE,211.70,337.54,60.001,1566144904,"201051344000955","174011545737251",28.41,22.80,0,328.82,344.76,17.8,15.3,0.115,1419445.3,1419445.3,12740,0,0,0,L,1122011218,1,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144930,768181.00
08/18/2019 12:15,2,0.594,ACTIVE,211.93,337.54,59.996,1566144904,"201051344000648","174011545737251",28.15,21.80,0,328.22,344.76,17.0,14.5,0.119,1404214.3,1404214.3,12725,0,0,0,L,1122011218,1,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144931,768182.00
08/18/2019 12:15,2,0.584,ACTIVE,212.16,338.44,59.985,1566144904,"201051344000645","174011545737251",27.93,22.30,0,328.82,345.36,16.6,14.1,0.115,1410218.4,1410218.4,12732,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144932,768183.00
08/18/2019 12:15,2,0.604,ACTIVE,211.93,337.84,59.996,1566144904,"201051344000569","174011545737251",28.49,22.30,0,328.52,344.76,17.4,14.9,0.124,1427791.2,1427791.2,12720,0,0,0,L,1122011218,1,120.42,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144933,768184.00
08/18/2019 12:15,2,0.654,ACTIVE,212.16,341.45,60.001,1566144904,"179051228000119","174011545737251",27.97,24.30,0,328.22,347.76,18.6,16.0,0.119,213378.6,213378.6,12838,0,0,0,L,46974696,1,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566144934,768185.00
08/18/2019 12:30,2,1.018,ACTIVE,211.93,341.75,60.033,1566145804,"201051344000579","174011545737251",29.02,23.30,0,328.52,353.77,29.9,27.0,0.230,1429360.2,1429360.2,12732,0,0,0,L,1122011218,1,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145805,768186.00
08/18/2019 12:30,2,1.041,ACTIVE,212.38,341.75,60.038,1566145804,"201051344001025","174011545737251",28.90,22.80,0,327.92,354.37,30.4,27.5,0.230,1415299.3,1415299.3,12721,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145806,768187.00
08/18/2019 12:30,2,1.016,ACTIVE,212.61,342.65,60.006,1566145804,"201051344001093","174011545737251",28.71,23.00,0,329.13,353.77,29.5,26.6,0.225,1396414.8,1396414.8,12765,0,0,0,L,1122011218,1,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145807,768188.00
08/18/2019 12:30,2,0.984,ACTIVE,211.93,341.75,60.049,1566145804,"201051344000458","174011545737251",28.73,23.30,0,330.63,376.01,28.7,25.8,0.230,1409496.2,1409496.2,12721,0,0,0,L,1122011218,1,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145808,768189.00
08/18/2019 12:30,2,1.041,ACTIVE,212.16,341.75,59.996,1566145804,"201051344000890","174011545737251",28.94,23.00,0,327.92,353.77,30.6,27.6,0.230,1411744.7,1411744.7,12732,0,0,0,L,1122011218,1,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145809,768190.00
08/18/2019 12:30,2,1.016,ACTIVE,212.16,341.15,60.038,1566145804,"201051344000988","174011545737251",18.37,22.50,0,328.52,348.96,18.9,16.3,0.159,1064660.7,1064660.7,12720,0,0,0,L,1122011218,1,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145810,768191.00
08/18/2019 12:30,2,1.020,ACTIVE,212.83,342.65,60.006,1566145804,"201051344000582","174011545737251",28.57,22.50,0,330.03,354.37,29.5,26.6,0.230,1388523.7,1388523.7,12721,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145811,768192.00
08/18/2019 12:30,2,1.018,ACTIVE,211.93,341.75,60.012,1566145804,"201051344000868","174011545737251",28.88,22.50,0,328.82,353.17,29.8,26.8,0.225,1396725.8,1396725.8,12723,0,0,0,L,1122011218,1,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145812,768193.00
08/18/2019 12:30,2,0.994,ACTIVE,212.38,342.95,60.006,1566145804,"201051344000576","174011545737251",28.57,22.50,0,330.33,354.37,28.8,25.9,0.230,1412186.3,1412186.3,12754,0,0,0,L,1122011218,1,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145813,768194.00
08/18/2019 12:30,2,1.012,ACTIVE,212.16,341.45,60.001,1566145804,"201051344001158","174011545737251",28.55,22.80,0,328.52,353.77,29.3,26.4,0.230,1389732.7,1389732.7,12718,0,0,0,L,1122011218,1,120.65,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145814,768195.00
08/18/2019 12:30,2,1.020,ACTIVE,212.83,343.25,60.012,1566145804,"201051344000917","174011545737251",28.69,23.80,0,328.52,354.07,29.6,26.7,0.225,1405967.5,1405967.5,12763,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145815,768196.00
08/18/2019 12:30,2,1.053,ACTIVE,212.61,339.65,60.001,1566145804,"201051344000417","174011545737251",18.98,23.30,0,329.73,347.76,20.3,17.6,0.141,1106072.7,1106072.7,12763,0,0,0,L,1122011218,1,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145815,768197.00
08/18/2019 12:30,2,1.006,ACTIVE,212.61,342.95,60.006,1566145804,"201051344000685","174011545737251",28.94,23.00,0,329.43,354.37,29.5,26.5,0.247,1411667.4,1411667.4,12737,0,0,0,L,1122011218,1,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145816,768198.00
08/18/2019 12:30,2,1.051,ACTIVE,212.83,342.65,60.012,1566145804,"201051344000651","174011545737251",28.55,22.50,0,330.63,355.28,30.4,27.4,0.239,1406631.8,1406631.8,12725,0,0,0,L,1122011218,1,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145817,768199.00
08/18/2019 12:30,2,1.021,ACTIVE,211.70,342.05,59.990,1566145804,"201051344000594","174011545737251",28.92,23.30,0,327.92,354.07,29.9,27.0,0.230,1415946.2,1415946.2,12729,0,0,0,L,1122011218,1,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145818,768200.00
08/18/2019 12:30,2,1.021,ACTIVE,212.38,342.05,60.001,1566145804,"201051344000469","174011545737251",28.59,22.00,0,328.52,353.77,29.6,26.7,0.239,1396499.9,1396499.9,12744,0,0,0,L,1122011218,1,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145819,768201.00
08/18/2019 12:30,2,1.094,ACTIVE,212.61,343.55,60.006,1566145804,"201051344000585","174011545737251",28.86,23.00,0,330.33,355.58,32.0,29.0,0.252,1423079.3,1423079.3,12718,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145820,768202.00
08/18/2019 12:30,2,1.031,ACTIVE,212.61,343.25,59.985,1566145804,"201051344000853","174011545737251",28.59,22.50,0,330.63,355.58,29.8,26.9,0.234,1419113.4,1419113.4,12736,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145821,768203.00
08/18/2019 12:30,2,1.039,ACTIVE,212.61,342.65,60.001,1566145804,"201051344001145","174011545737251",28.82,22.80,0,330.63,354.97,30.3,27.4,0.239,1420793.0,1420793.0,12758,0,0,0,L,1122011218,1,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145822,768204.00
08/18/2019 12:30,2,1.043,ACTIVE,212.61,342.65,60.043,1566145804,"201051344000438","174011545737251",29.28,23.00,0,330.63,354.97,31.0,28.0,0.243,1414328.7,1414328.7,12729,0,0,0,L,1122011218,1,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145823,768205.00
08/18/2019 12:30,2,1.072,ACTIVE,212.38,341.45,60.001,1566145804,"201051344001135","174011545737251",29.28,23.30,0,328.22,354.67,31.8,28.8,0.234,1402364.2,1402364.2,12711,0,0,0,L,1122011218,1,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145824,768206.00
08/18/2019 12:30,2,1.037,ACTIVE,212.16,342.05,59.996,1566145804,"201051344000983","174011545737251",28.88,22.80,0,327.32,354.07,30.4,27.4,0.239,1417481.4,1417481.4,12724,0,0,0,L,1122011218,1,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145825,768207.00
08/18/2019 12:30,2,1.068,ACTIVE,212.61,342.05,60.012,1566145804,"201051344001203","174011545737251",28.77,23.00,0,329.73,355.88,31.1,28.1,0.243,1410629.6,1410629.6,12740,0,0,0,L,1122011218,1,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145826,768208.00
08/18/2019 12:30,2,1.037,ACTIVE,212.16,341.45,60.001,1566145804,"201051344001230","174011545737251",28.92,22.80,0,327.92,353.77,30.4,27.4,0.239,1404499.0,1404499.0,12778,0,0,0,L,1122011218,1,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145827,768209.00
08/18/2019 12:30,2,1.074,ACTIVE,211.93,342.35,59.980,1566145804,"201051344000646","174011545737251",28.65,23.30,0,328.82,354.97,31.2,28.2,0.243,1398644.1,1398644.1,12739,0,0,0,L,1122011218,1,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145828,768210.00
08/18/2019 12:30,2,1.055,ACTIVE,211.93,341.15,60.012,1566145804,"201051344000867","174011545737251",28.73,23.80,0,327.92,353.47,30.7,27.7,0.230,1394531.9,1394531.9,12750,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145829,768211.00
08/18/2019 12:30,2,1.035,ACTIVE,212.61,343.25,60.017,1566145804,"201051344000633","174011545737251",28.69,23.00,0,330.33,355.88,30.1,27.1,0.239,1390989.7,1390989.7,12756,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145830,768212.00
08/18/2019 12:30,2,1.080,ACTIVE,212.38,342.65,60.022,1566145804,"201051344000955","174011545737251",28.82,23.30,0,328.52,354.07,31.6,28.6,0.247,1419450.6,1419450.6,12741,0,0,0,L,1122011218,1,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145831,768213.00
08/18/2019 12:30,2,1.027,ACTIVE,212.38,341.45,60.054,1566145804,"201051344000648","174011545737251",28.63,22.30,0,330.03,354.67,29.9,26.9,0.243,1404219.3,1404219.3,12726,0,0,0,L,1122011218,1,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145832,768214.00
08/18/2019 12:30,2,1.031,ACTIVE,212.38,342.65,60.017,1566145804,"201051344000645","174011545737251",28.47,22.80,0,330.03,354.67,29.7,26.8,0.234,1410223.3,1410223.3,12733,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145833,768215.00
08/18/2019 12:30,2,1.059,ACTIVE,212.16,341.45,59.985,1566145804,"201051344000569","174011545737251",28.69,22.50,0,329.13,354.67,30.8,27.8,0.247,1427796.3,1427796.3,12721,0,0,0,L,1122011218,1,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145833,768216.00
08/18/2019 12:30,2,1.090,ACTIVE,212.38,345.96,60.017,1566145804,"179051228000119","174011545737251",29.02,25.00,0,329.73,357.38,32.1,29.0,0.247,213380.5,213380.5,12839,0,0,0,L,46974696,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566145834,768217.00
08/18/2019 12:45,2,0.773,ACTIVE,211.48,338.44,60.001,1566146704,"201051344000579","174011545737251",28.77,24.00,0,329.73,359.78,22.6,19.8,0.164,1429366.4,1429366.4,12733,0,0,0,L,1122011218,1,120.65,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146705,768218.00
08/18/2019 12:45,2,0.783,ACTIVE,211.93,338.74,60.006,1566146704,"201051344001025","174011545737251",28.25,23.50,0,330.63,362.19,22.5,19.8,0.164,1415305.7,1415305.7,12722,0,0,0,L,1122011218,1,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146706,768219.00
08/18/2019 12:45,2,0.758,ACTIVE,211.93,339.04,60.033,1566146704,"201051344001093","174011545737251",28.51,23.30,0,330.63,361.59,21.9,19.2,0.155,1396420.9,1396420.9,12766,0,0,0,L,1122011218,1,121.33,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146707,768220.00
08/18/2019 12:45,2,0.738,ACTIVE,211.48,338.44,60.043,1566146704,"201051344000458","174011545737251",28.13,23.80,0,330.03,359.18,21.1,18.4,0.159,1409502.0,1409502.0,12722,0,0,0,L,1122011218,1,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146708,768221.00
08/18/2019 12:45,2,0.781,ACTIVE,211.70,338.74,60.012,1566146704,"201051344000890","174011545737251",28.59,23.80,0,328.82,361.59,22.6,19.9,0.159,1411751.1,1411751.1,12733,0,0,0,L,1122011218,1,121.33,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146709,768222.00
08/18/2019 12:45,2,0.752,ACTIVE,211.70,337.84,60.012,1566146704,"201051344000988","174011545737251",18.03,23.00,0,329.43,353.47,13.8,11.3,0.110,1064664.4,1064664.4,12721,0,0,0,L,1122011218,1,120.42,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146710,768223.00
08/18/2019 12:45,2,0.758,ACTIVE,212.38,339.65,60.006,1566146704,"201051344000582","174011545737251",28.11,22.80,0,330.63,361.89,21.6,19.0,0.164,1388529.8,1388529.8,12722,0,0,0,L,1122011218,1,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146711,768224.00
08/18/2019 12:45,2,0.770,ACTIVE,211.48,339.04,60.012,1566146704,"201051344000868","174011545737251",27.97,23.00,0,329.43,359.78,21.8,19.1,0.168,1396731.9,1396731.9,12724,0,0,0,L,1122011218,1,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146712,768225.00
08/18/2019 12:45,2,0.721,ACTIVE,211.93,340.55,60.022,1566146704,"201051344000576","174011545737251",28.59,23.00,0,330.63,360.69,20.9,18.2,0.159,1412192.1,1412192.1,12755,0,0,0,L,1122011218,1,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146713,768226.00
08/18/2019 12:45,2,0.752,ACTIVE,211.70,339.04,60.012,1566146704,"201051344001158","174011545737251",27.73,23.30,0,329.13,359.78,21.1,18.5,0.164,1389738.6,1389738.6,12719,0,0,0,L,1122011218,1,120.42,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146714,768227.00
08/18/2019 12:45,2,0.742,ACTIVE,212.16,339.95,60.017,1566146704,"201051344000917","174011545737251",28.55,24.00,0,330.03,361.59,21.5,18.8,0.155,1405973.5,1405973.5,12764,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146715,768228.00
08/18/2019 12:45,2,0.797,ACTIVE,211.93,337.54,60.022,1566146704,"201051344000417","174011545737251",18.35,23.80,0,329.73,353.17,14.8,12.4,0.102,1106076.7,1106076.7,12764,0,0,0,L,1122011218,1,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146716,768229.00
08/18/2019 12:45,2,0.736,ACTIVE,212.16,339.95,60.022,1566146704,"201051344000685","174011545737251",28.09,23.50,0,330.03,361.59,21.0,18.3,0.159,1411673.4,1411673.4,12738,0,0,0,L,1122011218,1,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146717,768230.00
08/18/2019 12:45,2,0.756,ACTIVE,212.16,339.65,60.006,1566146704,"201051344000651","174011545737251",28.39,22.80,0,330.63,362.19,21.8,19.1,0.164,1406637.9,1406637.9,12726,0,0,0,L,1122011218,1,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146718,768231.00
08/18/2019 12:45,2,0.746,ACTIVE,211.25,337.54,60.022,1566146704,"201051344000594","174011545737251",28.37,23.80,0,328.22,359.48,21.4,18.8,0.155,1415952.2,1415952.2,12730,0,0,0,L,1122011218,1,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146719,768232.00
08/18/2019 12:45,2,0.736,ACTIVE,211.70,339.65,60.017,1566146704,"201051344000469","174011545737251",28.41,22.50,0,329.43,359.78,21.2,18.6,0.164,1396505.8,1396505.8,12745,0,0,0,L,1122011218,1,120.20,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146720,768233.00
08/18/2019 12:45,2,0.809,ACTIVE,212.38,340.25,59.996,1566146704,"201051344000585","174011545737251",28.33,23.50,0,330.33,362.19,23.2,20.5,0.168,1423085.8,1423085.8,12719,0,0,0,L,1122011218,1,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146720,768234.00
08/18/2019 12:45,2,0.744,ACTIVE,212.16,340.55,60.022,1566146704,"201051344000853","174011545737251",27.87,23.00,0,330.93,361.29,21.0,18.4,0.159,1419119.3,1419119.3,12737,0,0,0,L,1122011218,1,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146721,768235.00
08/18/2019 12:45,2,0.762,ACTIVE,212.16,339.04,60.012,1566146704,"201051344001145","174011545737251",27.75,23.30,0,330.33,361.89,21.4,18.8,0.159,1420799.1,1420799.1,12759,0,0,0,L,1122011218,1,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146722,768236.00
08/18/2019 12:45,2,0.770,ACTIVE,212.16,339.34,59.975,1566146704,"201051344000438","174011545737251",28.17,23.80,0,330.33,362.19,22.0,19.3,0.164,1414334.9,1414334.9,12730,0,0,0,L,1122011218,1,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146723,768237.00
08/18/2019 12:45,2,0.799,ACTIVE,211.93,337.84,60.038,1566146704,"201051344001135","174011545737251",28.17,23.80,0,330.03,361.29,22.8,20.1,0.164,1402370.6,1402370.6,12712,0,0,0,L,1122011218,1,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146724,768238.00
08/18/2019 12:45,2,0.734,ACTIVE,211.70,338.44,60.022,1566146704,"201051344000983","174011545737251",28.86,23.50,0,329.73,359.18,21.5,18.8,0.155,1417487.4,1417487.4,12725,0,0,0,L,1122011218,1,120.65,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146725,768239.00
08/18/2019 12:45,2,0.766,ACTIVE,211.93,338.74,60.017,1566146704,"201051344001203","174011545737251",28.33,23.50,0,330.33,362.49,22.0,19.3,0.164,1410635.8,1410635.8,12741,0,0,0,L,1122011218,1,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146726,768240.00
08/18/2019 12:45,2,0.740,ACTIVE,211.70,337.84,60.022,1566146704,"201051344001230","174011545737251",28.53,23.30,0,328.52,359.78,21.4,18.7,0.159,1404505.1,1404505.1,12779,0,0,0,L,1122011218,1,121.33,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146727,768241.00
08/18/2019 12:45,2,0.752,ACTIVE,211.48,338.44,59.990,1566146704,"201051344000646","174011545737251",28.86,24.00,0,328.82,361.29,22.1,19.4,0.164,1398650.3,1398650.3,12740,0,0,0,L,1122011218,1,121.33,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146728,768242.00
08/18/2019 12:45,2,0.754,ACTIVE,211.70,337.54,60.017,1566146704,"201051344000867","174011545737251",28.15,24.30,0,329.43,358.88,21.5,18.8,0.150,1394537.9,1394537.9,12751,0,0,0,L,1122011218,1,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146729,768243.00
08/18/2019 12:45,2,0.734,ACTIVE,211.93,340.25,60.006,1566146704,"201051344000633","174011545737251",28.23,23.50,0,330.03,360.69,21.0,18.4,0.159,1390995.6,1390995.6,12757,0,0,0,L,1122011218,1,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146730,768244.00
08/18/2019 12:45,2,0.779,ACTIVE,211.48,338.74,60.017,1566146704,"201051344000955","174011545737251",28.17,24.00,0,329.13,360.38,22.2,19.6,0.164,1419456.8,1419456.8,12742,0,0,0,L,1122011218,1,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146731,768245.00
08/18/2019 12:45,2,0.721,ACTIVE,211.70,338.44,59.980,1566146704,"201051344000648","174011545737251",28.49,22.80,0,329.73,359.48,20.8,18.2,0.155,1404225.1,1404225.1,12727,0,0,0,L,1122011218,1,120.42,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146732,768246.00
08/18/2019 12:45,2,0.713,ACTIVE,211.70,338.74,60.012,1566146704,"201051344000645","174011545737251",28.31,23.30,0,330.93,360.38,20.5,17.8,0.155,1410229.1,1410229.1,12734,0,0,0,L,1122011218,1,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146733,768247.00
08/18/2019 12:45,2,0.748,ACTIVE,211.48,338.74,59.980,1566146704,"201051344000569","174011545737251",28.19,23.30,0,328.82,360.08,21.4,18.7,0.168,1427802.3,1427802.3,12722,0,0,0,L,1122011218,1,120.20,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146734,768248.00
08/18/2019 12:45,2,0.783,ACTIVE,211.70,342.35,60.017,1566146704,"179051228000119","174011545737251",28.37,25.50,0,330.03,362.79,22.5,19.8,0.159,213386.7,213386.7,12840,0,0,0,L,46974696,1,120.65,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566146735,768249.00
08/18/2019 13:00,2,1.039,ACTIVE,212.16,341.75,59.975,1566147604,"201051344000579","174011545737251",29.04,24.30,0,328.82,354.37,30.6,27.6,0.234,1429371.7,1429371.7,12734,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147605,768250.00
08/18/2019 13:00,2,1.074,ACTIVE,212.61,341.75,60.012,1566147604,"201051344001025","174011545737251",28.86,24.00,0,328.82,355.28,31.5,28.4,0.234,1415310.9,1415310.9,12723,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147606,768251.00
08/18/2019 13:00,2,1.031,ACTIVE,212.61,343.25,60.012,1566147604,"201051344001093","174011545737251",29.02,23.80,0,329.13,354.97,30.4,27.4,0.234,1396426.0,1396426.0,12767,0,0,0,L,1122011218,1,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147607,768252.00
08/18/2019 13:00,2,1.020,ACTIVE,212.16,342.05,59.990,1566147604,"201051344000458","174011545737251",28.29,24.30,0,329.73,353.47,29.2,26.3,0.234,1409506.9,1409506.9,12723,0,0,0,L,1122011218,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147608,768253.00
08/18/2019 13:00,2,1.088,ACTIVE,212.38,342.35,60.012,1566147604,"201051344000890","174011545737251",28.47,24.30,0,329.43,354.97,31.4,28.4,0.239,1411756.4,1411756.4,12734,0,0,0,L,1122011218,1,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147609,768254.00
08/18/2019 13:00,2,1.029,ACTIVE,212.16,340.55,60.012,1566147604,"201051344000988","174011545737251",18.57,23.30,0,328.22,349.86,19.4,16.8,0.159,1064667.4,1064667.4,12722,0,0,0,L,1122011218,1,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147610,768255.00
08/18/2019 13:00,2,1.053,ACTIVE,213.29,344.45,60.012,1566147604,"201051344000582","174011545737251",28.41,23.30,0,329.73,356.18,30.4,27.4,0.239,1388534.8,1388534.8,12723,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147611,768256.00
08/18/2019 13:00,2,1.041,ACTIVE,211.93,341.75,60.022,1566147604,"201051344000868","174011545737251",28.69,23.30,0,328.52,354.07,30.3,27.3,0.234,1396737.0,1396737.0,12725,0,0,0,L,1122011218,1,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147612,768257.00
08/18/2019 13:00,2,1.002,ACTIVE,212.61,342.95,60.006,1566147604,"201051344000576","174011545737251",28.75,23.50,0,330.03,354.67,29.1,26.2,0.230,1412197.0,1412197.0,12756,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147613,768258.00
08/18/2019 13:00,2,1.016,ACTIVE,212.16,342.05,60.001,1566147604,"201051344001158","174011545737251",28.82,24.00,0,328.82,354.07,29.7,26.7,0.239,1389743.5,1389743.5,12720,0,0,0,L,1122011218,1,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147614,768259.00
08/18/2019 13:00,2,1.059,ACTIVE,212.83,342.95,60.017,1566147604,"201051344000917","174011545737251",28.45,24.50,0,327.92,355.28,30.5,27.5,0.239,1405978.6,1405978.6,12765,0,0,0,L,1122011218,1,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147615,768260.00
08/18/2019 13:00,2,1.105,ACTIVE,212.83,340.25,60.006,1566147604,"201051344000417","174011545737251",18.31,24.00,0,329.43,348.96,20.5,17.9,0.150,1106080.0,1106080.0,12765,0,0,0,L,1122011218,1,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147615,768261.00
08/18/2019 13:00,2,1.035,ACTIVE,212.83,342.95,60.006,1566147604,"201051344000685","174011545737251",28.67,24.00,0,329.13,355.88,30.1,27.1,0.256,1411678.3,1411678.3,12739,0,0,0,L,1122011218,1,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147616,768262.00
08/18/2019 13:00,2,1.068,ACTIVE,212.83,343.55,60.017,1566147604,"201051344000651","174011545737251",28.51,23.30,0,330.03,356.18,30.9,27.9,0.243,1406643.0,1406643.0,12727,0,0,0,L,1122011218,1,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147617,768263.00
08/18/2019 13:00,2,1.031,ACTIVE,211.93,342.35,59.959,1566147604,"201051344000594","174011545737251",28.82,24.50,0,327.92,354.37,30.1,27.2,0.234,1415957.3,1415957.3,12731,0,0,0,L,1122011218,1,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147618,768264.00
08/18/2019 13:00,2,1.031,ACTIVE,212.38,342.05,60.006,1566147604,"201051344000469","174011545737251",28.55,23.00,0,326.42,354.07,29.9,26.9,0.243,1396510.8,1396510.8,12746,0,0,0,L,1122011218,1,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147619,768265.00
08/18/2019 13:00,2,1.125,ACTIVE,212.83,343.85,60.017,1566147604,"201051344000585","174011545737251",28.71,24.00,0,329.13,356.48,32.8,29.7,0.256,1423091.3,1423091.3,12720,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147620,768266.00
08/18/2019 13:00,2,1.027,ACTIVE,212.61,343.25,60.006,1566147604,"201051344000853","174011545737251",28.84,23.30,0,330.93,355.58,30.1,27.1,0.243,1419124.2,1419124.2,12738,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147621,768267.00
08/18/2019 13:00,2,1.064,ACTIVE,212.61,343.25,60.006,1566147604,"201051344001145","174011545737251",28.75,23.80,0,330.03,356.18,31.0,28.0,0.239,1420804.2,1420804.2,12760,0,0,0,L,1122011218,1,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147622,768268.00
08/18/2019 13:00,2,1.068,ACTIVE,212.83,343.25,60.006,1566147604,"201051344000438","174011545737251",28.78,24.00,0,329.73,356.18,31.2,28.2,0.252,1414340.1,1414340.1,12731,0,0,0,L,1122011218,1,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147623,768269.00
08/18/2019 13:00,2,1.092,ACTIVE,212.38,341.75,60.012,1566147604,"201051344001135","174011545737251",29.08,24.00,0,327.92,355.28,32.2,29.2,0.243,1402376.0,1402376.0,12713,0,0,0,L,1122011218,1,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147624,768270.00
08/18/2019 13:00,2,1.039,ACTIVE,212.16,341.45,60.012,1566147604,"201051344000983","174011545737251",29.00,23.80,0,328.22,354.37,30.6,27.6,0.239,1417492.5,1417492.5,12726,0,0,0,L,1122011218,1,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147625,768271.00
08/18/2019 13:00,2,1.082,ACTIVE,212.61,342.65,60.028,1566147604,"201051344001203","174011545737251",28.71,23.80,0,329.73,356.78,31.5,28.5,0.252,1410641.0,1410641.0,12742,0,0,0,L,1122011218,1,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147626,768272.00
08/18/2019 13:00,2,1.059,ACTIVE,212.38,342.35,60.012,1566147604,"201051344001230","174011545737251",28.77,23.80,0,327.92,354.37,30.9,27.9,0.247,1404510.2,1404510.2,12780,0,0,0,L,1122011218,1,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147627,768273.00
08/18/2019 13:00,2,1.055,ACTIVE,212.16,342.65,60.017,1566147604,"201051344000646","174011545737251",29.32,24.30,0,326.42,355.28,31.4,28.4,0.247,1398655.6,1398655.6,12741,0,0,0,L,1122011218,1,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147628,768274.00
08/18/2019 13:00,2,1.039,ACTIVE,212.38,341.15,60.006,1566147604,"201051344000867","174011545737251",28.98,24.80,0,326.72,353.47,30.6,27.6,0.230,1394543.0,1394543.0,12752,0,0,0,L,1122011218,1,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147629,768275.00
08/18/2019 13:00,2,1.047,ACTIVE,212.38,343.55,59.996,1566147604,"201051344000633","174011545737251",28.29,24.00,0,328.82,355.28,30.0,27.0,0.239,1391000.7,1391000.7,12758,0,0,0,L,1122011218,1,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147630,768276.00
08/18/2019 13:00,2,1.062,ACTIVE,212.16,342.05,60.001,1566147604,"201051344000955","174011545737251",29.22,24.30,0,327.32,354.07,31.4,28.4,0.247,1419462.2,1419462.2,12743,0,0,0,L,1122011218,1,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147631,768277.00
08/18/2019 13:00,2,1.021,ACTIVE,212.16,342.05,60.006,1566147604,"201051344000648","174011545737251",28.63,23.30,0,329.73,354.67,29.6,26.7,0.234,1404230.0,1404230.0,12728,0,0,0,L,1122011218,1,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147632,768278.00
08/18/2019 13:00,2,1.020,ACTIVE,212.61,342.35,60.006,1566147604,"201051344000645","174011545737251",28.55,23.80,0,329.43,354.97,29.5,26.5,0.230,1410234.0,1410234.0,12735,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147633,768279.00
08/18/2019 13:00,2,1.053,ACTIVE,212.16,342.05,60.049,1566147604,"201051344000569","174011545737251",28.75,23.50,0,328.82,354.97,30.7,27.7,0.243,1427807.4,1427807.4,12723,0,0,0,L,1122011218,1,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147634,768280.00
08/18/2019 13:00,2,1.096,ACTIVE,212.38,345.66,59.996,1566147604,"179051228000119","174011545737251",28.57,25.80,0,330.33,357.38,31.7,28.7,0.247,213392.2,213392.2,12841,0,0,0,L,46974696,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566147635,768281.00
08/18/2019 13:15,2,0.914,ACTIVE,213.06,341.15,59.996,1566148504,"201051344000579","174011545737251",28.63,24.80,0,330.33,358.58,26.6,23.7,0.199,1429378.9,1429378.9,12735,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148505,768282.00
08/18/2019 13:15,2,0.922,ACTIVE,213.96,341.75,59.996,1566148504,"201051344001025","174011545737251",28.63,24.50,0,330.93,360.08,26.7,23.9,0.199,1415318.3,1415318.3,12724,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148506,768283.00
08/18/2019 13:15,2,0.898,ACTIVE,213.96,342.65,59.990,1566148504,"201051344001093","174011545737251",28.45,24.30,0,331.23,359.18,25.9,23.1,0.194,1396433.2,1396433.2,12768,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148507,768284.00
08/18/2019 13:15,2,0.861,ACTIVE,213.06,341.15,59.996,1566148504,"201051344000458","174011545737251",28.61,24.50,0,330.03,357.68,25.0,22.2,0.190,1409513.8,1409513.8,12724,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148508,768285.00
08/18/2019 13:15,2,0.918,ACTIVE,213.74,341.75,59.990,1566148504,"201051344000890","174011545737251",28.71,24.50,0,330.03,359.48,26.7,23.8,0.194,1411763.7,1411763.7,12735,0,0,0,L,1122011218,1,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148509,768286.00
08/18/2019 13:15,2,0.881,ACTIVE,213.06,340.55,59.996,1566148504,"201051344000988","174011545737251",18.41,23.80,0,329.73,353.17,16.4,13.9,0.133,1064671.8,1064671.8,12723,0,0,0,L,1122011218,1,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148510,768287.00
08/18/2019 13:15,2,0.887,ACTIVE,214.41,342.65,59.996,1566148504,"201051344000582","174011545737251",28.37,23.80,0,331.53,359.78,25.5,22.7,0.199,1388541.9,1388541.9,12724,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148510,768288.00
08/18/2019 13:15,2,0.914,ACTIVE,212.83,340.55,59.990,1566148504,"201051344000868","174011545737251",27.73,23.80,0,329.43,358.58,25.7,22.8,0.186,1396744.1,1396744.1,12726,0,0,0,L,1122011218,1,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148511,768289.00
08/18/2019 13:15,2,0.863,ACTIVE,213.51,342.35,59.990,1566148504,"201051344000576","174011545737251",28.09,24.00,0,330.93,358.88,24.6,21.8,0.190,1412203.8,1412203.8,12757,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148512,768290.00
08/18/2019 13:15,2,0.869,ACTIVE,213.06,341.15,59.990,1566148504,"201051344001158","174011545737251",28.41,24.30,0,330.33,358.88,25.1,22.3,0.190,1389750.5,1389750.5,12721,0,0,0,L,1122011218,1,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148513,768291.00
08/18/2019 13:15,2,0.867,ACTIVE,214.19,342.05,60.017,1566148504,"201051344000917","174011545737251",28.73,25.30,0,329.43,359.18,25.3,22.5,0.186,1405985.7,1405985.7,12766,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148514,768292.00
08/18/2019 13:15,2,0.928,ACTIVE,213.96,339.95,59.996,1566148504,"201051344000417","174011545737251",18.39,24.50,0,330.03,351.67,17.3,14.8,0.128,1106084.6,1106084.6,12766,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148515,768293.00
08/18/2019 13:15,2,0.867,ACTIVE,214.19,342.65,60.001,1566148504,"201051344000685","174011545737251",28.29,24.50,0,329.43,359.48,24.9,22.1,0.203,1411685.3,1411685.3,12740,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148516,768294.00
08/18/2019 13:15,2,0.900,ACTIVE,214.19,342.95,59.990,1566148504,"201051344000651","174011545737251",27.91,24.00,0,330.63,360.38,25.5,22.7,0.194,1406650.2,1406650.2,12728,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148517,768295.00
08/18/2019 13:15,2,0.865,ACTIVE,212.61,340.85,60.001,1566148504,"201051344000594","174011545737251",28.73,24.80,0,326.12,357.98,25.2,22.4,0.190,1415964.3,1415964.3,12732,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148518,768296.00
08/18/2019 13:15,2,0.865,ACTIVE,213.06,341.45,59.990,1566148504,"201051344000469","174011545737251",28.45,23.50,0,329.43,358.28,25.0,22.2,0.194,1396517.7,1396517.7,12747,0,0,0,L,1122011218,1,120.88,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148519,768297.00
08/18/2019 13:15,2,0.912,ACTIVE,214.19,342.95,60.001,1566148504,"201051344000585","174011545737251",29.18,24.80,0,330.93,360.38,27.0,24.1,0.199,1423098.9,1423098.9,12721,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148520,768298.00
08/18/2019 13:15,2,0.863,ACTIVE,213.74,342.35,59.975,1566148504,"201051344000853","174011545737251",28.37,23.80,0,331.23,359.78,24.8,22.0,0.190,1419131.2,1419131.2,12739,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148521,768299.00
08/18/2019 13:15,2,0.885,ACTIVE,214.19,342.65,60.001,1566148504,"201051344001145","174011545737251",28.11,24.30,0,331.53,360.08,25.3,22.5,0.190,1420811.4,1420811.4,12761,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148522,768300.00
08/18/2019 13:15,2,0.885,ACTIVE,214.19,342.35,60.001,1566148504,"201051344000438","174011545737251",28.77,24.80,0,330.03,359.78,25.8,23.0,0.194,1414347.4,1414347.4,12732,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148523,768301.00
08/18/2019 13:15,2,0.934,ACTIVE,213.96,341.15,59.969,1566148504,"201051344001135","174011545737251",28.21,24.80,0,330.63,358.88,26.7,23.8,0.190,1402383.5,1402383.5,12714,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148524,768302.00
08/18/2019 13:15,2,0.869,ACTIVE,213.06,340.55,59.990,1566148504,"201051344000983","174011545737251",28.55,24.30,0,329.73,358.58,25.2,22.4,0.190,1417499.6,1417499.6,12727,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148524,768303.00
08/18/2019 13:15,2,0.896,ACTIVE,213.96,341.15,60.028,1566148504,"201051344001203","174011545737251",28.23,24.50,0,330.63,360.08,25.6,22.8,0.203,1410648.3,1410648.3,12743,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148525,768304.00
08/18/2019 13:15,2,0.877,ACTIVE,213.74,340.85,59.990,1566148504,"201051344001230","174011545737251",28.13,24.30,0,328.52,357.68,25.0,22.2,0.194,1404517.3,1404517.3,12781,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148526,768305.00
