ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2019 13:15,2,0.889,ACTIVE,213.51,341.75,59.990,1566148504,"201051344000646","174011545737251",28.47,25.00,0,328.82,358.88,25.6,22.8,0.199,1398662.8,1398662.8,12742,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148527,768306.00
08/18/2019 13:15,2,0.875,ACTIVE,213.29,339.95,59.990,1566148504,"201051344000867","174011545737251",28.31,25.30,0,329.43,357.38,25.1,22.3,0.190,1394550.1,1394550.1,12753,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148528,768307.00
08/18/2019 13:15,2,0.840,ACTIVE,213.29,341.75,59.985,1566148504,"201051344000633","174011545737251",28.82,24.50,0,329.43,359.18,24.5,21.7,0.190,1391007.5,1391007.5,12759,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148529,768308.00
08/18/2019 13:15,2,0.883,ACTIVE,213.51,341.75,60.001,1566148504,"201051344000955","174011545737251",28.77,25.00,0,329.43,357.98,25.8,22.9,0.194,1419469.4,1419469.4,12744,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148530,768309.00
08/18/2019 13:15,2,0.852,ACTIVE,213.06,340.85,59.969,1566148504,"201051344000648","174011545737251",28.11,23.50,0,330.33,358.28,24.3,21.5,0.186,1404236.8,1404236.8,12729,0,0,0,L,1122011218,1,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148531,768310.00
08/18/2019 13:15,2,0.838,ACTIVE,213.29,341.45,59.990,1566148504,"201051344000645","174011545737251",28.15,24.00,0,330.93,358.58,23.9,21.2,0.186,1410240.7,1410240.7,12736,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148532,768311.00
08/18/2019 13:15,2,0.857,ACTIVE,213.06,341.15,59.996,1566148504,"201051344000569","174011545737251",28.47,24.00,0,330.03,358.88,24.8,22.0,0.190,1427814.4,1427814.4,12724,0,0,0,L,1122011218,1,120.88,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148533,768312.00
08/18/2019 13:15,2,0.895,ACTIVE,213.29,344.45,59.996,1566148504,"179051228000119","174011545737251",28.67,26.30,0,331.23,361.59,26.0,23.2,0.190,213399.4,213399.4,12842,0,0,0,L,46974696,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566148534,768313.00
08/18/2019 13:30,2,1.205,ACTIVE,213.06,344.45,59.996,1566149404,"201051344000579","174011545737251",29.06,25.30,0,329.43,359.78,35.5,32.3,0.274,1429384.4,1429384.4,12736,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149405,768314.00
08/18/2019 13:30,2,1.242,ACTIVE,213.29,344.76,59.975,1566149404,"201051344001025","174011545737251",28.92,24.80,0,331.23,360.08,36.4,33.2,0.283,1415323.9,1415323.9,12725,0,0,0,L,1122011218,1,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149406,768315.00
08/18/2019 13:30,2,1.215,ACTIVE,213.29,345.66,59.980,1566149404,"201051344001093","174011545737251",28.86,24.50,0,331.23,360.08,35.6,32.4,0.278,1396438.5,1396438.5,12769,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149407,768316.00
08/18/2019 13:30,2,1.172,ACTIVE,213.06,344.15,59.985,1566149404,"201051344000458","174011545737251",28.37,25.00,0,330.33,358.88,33.7,30.6,0.278,1409518.9,1409518.9,12725,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149408,768317.00
08/18/2019 13:30,2,1.254,ACTIVE,212.83,343.55,59.975,1566149404,"201051344000890","174011545737251",28.55,25.00,0,330.93,359.78,36.3,33.1,0.292,1411769.3,1411769.3,12736,0,0,0,L,1122011218,1,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149409,768318.00
08/18/2019 13:30,2,1.186,ACTIVE,213.06,342.95,59.990,1566149404,"201051344000988","174011545737251",18.71,24.00,0,330.03,354.07,22.5,19.8,0.181,1064675.0,1064675.0,12724,0,0,0,L,1122011218,1,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149410,768319.00
08/18/2019 13:30,2,1.217,ACTIVE,213.51,345.66,60.001,1566149404,"201051344000582","174011545737251",28.49,24.00,0,331.23,360.08,35.1,32.0,0.278,1388547.2,1388547.2,12725,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149411,768320.00
08/18/2019 13:30,2,1.203,ACTIVE,212.83,344.76,59.980,1566149404,"201051344000868","174011545737251",28.63,24.00,0,329.43,359.48,34.9,31.8,0.274,1396749.4,1396749.4,12727,0,0,0,L,1122011218,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149412,768321.00
08/18/2019 13:30,2,1.160,ACTIVE,213.29,345.66,60.022,1566149404,"201051344000576","174011545737251",28.63,24.30,0,330.63,360.08,33.7,30.6,0.270,1412208.9,1412208.9,12758,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149413,768322.00
08/18/2019 13:30,2,1.189,ACTIVE,213.06,344.15,59.948,1566149404,"201051344001158","174011545737251",28.49,24.80,0,330.93,359.48,34.4,31.3,0.274,1389755.7,1389755.7,12722,0,0,0,L,1122011218,1,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149414,768323.00
08/18/2019 13:30,2,1.203,ACTIVE,213.29,345.06,59.990,1566149404,"201051344000917","174011545737251",28.84,25.30,0,330.33,359.48,35.2,32.0,0.278,1405991.0,1405991.0,12767,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149415,768324.00
08/18/2019 13:30,2,1.229,ACTIVE,213.06,342.05,59.985,1566149404,"201051344000417","174011545737251",19.00,25.00,0,331.53,351.67,23.7,20.9,0.181,1106088.1,1106088.1,12767,0,0,0,L,1122011218,1,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149416,768325.00
08/18/2019 13:30,2,1.193,ACTIVE,213.29,345.06,59.980,1566149404,"201051344000685","174011545737251",28.71,24.80,0,330.93,359.48,34.7,31.6,0.301,1411690.5,1411690.5,12741,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149417,768326.00
08/18/2019 13:30,2,1.217,ACTIVE,213.51,345.66,59.996,1566149404,"201051344000651","174011545737251",28.82,24.00,0,332.43,360.69,35.6,32.4,0.287,1406655.6,1406655.6,12729,0,0,0,L,1122011218,1,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149418,768327.00
08/18/2019 13:30,2,1.193,ACTIVE,212.61,344.45,59.975,1566149404,"201051344000594","174011545737251",28.61,25.30,0,328.52,359.18,34.6,31.5,0.274,1415969.6,1415969.6,12733,0,0,0,L,1122011218,1,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149418,768328.00
08/18/2019 13:30,2,1.170,ACTIVE,213.06,345.06,60.006,1566149404,"201051344000469","174011545737251",28.94,24.00,0,330.03,359.78,34.3,31.2,0.283,1396523.0,1396523.0,12748,0,0,0,L,1122011218,1,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149419,768329.00
08/18/2019 13:30,2,1.271,ACTIVE,213.51,345.66,59.985,1566149404,"201051344000585","174011545737251",28.90,24.80,0,331.83,360.69,37.2,34.0,0.296,1423104.7,1423104.7,12722,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149420,768330.00
08/18/2019 13:30,2,1.172,ACTIVE,213.74,345.96,59.996,1566149404,"201051344000853","174011545737251",28.88,24.30,0,332.43,360.69,34.3,31.2,0.278,1419136.4,1419136.4,12740,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149421,768331.00
08/18/2019 13:30,2,1.223,ACTIVE,213.29,345.36,59.996,1566149404,"201051344001145","174011545737251",28.51,24.50,0,332.43,360.38,35.3,32.2,0.278,1420816.7,1420816.7,12762,0,0,0,L,1122011218,1,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149422,768332.00
08/18/2019 13:30,2,1.207,ACTIVE,213.29,344.76,60.006,1566149404,"201051344000438","174011545737251",29.26,25.00,0,330.93,360.38,35.8,32.6,0.292,1414352.8,1414352.8,12733,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149423,768333.00
08/18/2019 13:30,2,1.271,ACTIVE,213.06,344.15,59.980,1566149404,"201051344001135","174011545737251",28.57,25.00,0,330.63,359.48,36.9,33.6,0.278,1402389.2,1402389.2,12715,0,0,0,L,1122011218,1,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149424,768334.00
08/18/2019 13:30,2,1.180,ACTIVE,213.06,344.45,59.990,1566149404,"201051344000983","174011545737251",28.96,24.80,0,329.43,359.18,34.6,31.5,0.278,1417505.0,1417505.0,12728,0,0,0,L,1122011218,1,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149425,768335.00
08/18/2019 13:30,2,1.230,ACTIVE,213.29,344.76,59.985,1566149404,"201051344001203","174011545737251",28.82,24.80,0,331.53,360.99,36.0,32.8,0.292,1410653.8,1410653.8,12744,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149426,768336.00
08/18/2019 13:30,2,1.203,ACTIVE,212.83,343.85,59.996,1566149404,"201051344001230","174011545737251",28.98,24.50,0,329.73,358.58,35.4,32.2,0.283,1404522.7,1404522.7,12782,0,0,0,L,1122011218,1,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149427,768337.00
08/18/2019 13:30,2,1.221,ACTIVE,212.61,344.15,59.964,1566149404,"201051344000646","174011545737251",28.90,25.50,0,329.43,359.78,35.8,32.6,0.287,1398668.3,1398668.3,12743,0,0,0,L,1122011218,1,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149428,768338.00
08/18/2019 13:30,2,1.184,ACTIVE,213.06,343.55,59.996,1566149404,"201051344000867","174011545737251",28.94,25.80,0,329.43,358.28,34.7,31.6,0.265,1394555.4,1394555.4,12754,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149429,768339.00
08/18/2019 13:30,2,1.170,ACTIVE,213.51,345.96,59.985,1566149404,"201051344000633","174011545737251",28.78,24.80,0,330.93,360.38,34.2,31.1,0.274,1391012.8,1391012.8,12760,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149430,768340.00
08/18/2019 13:30,2,1.225,ACTIVE,212.83,344.15,59.990,1566149404,"201051344000955","174011545737251",29.04,25.30,0,329.73,358.28,36.0,32.8,0.292,1419475.0,1419475.0,12745,0,0,0,L,1122011218,1,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149431,768341.00
08/18/2019 13:30,2,1.160,ACTIVE,213.29,344.15,59.985,1566149404,"201051344000648","174011545737251",28.61,24.00,0,330.33,359.18,33.6,30.6,0.274,1404242.0,1404242.0,12730,0,0,0,L,1122011218,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149432,768342.00
08/18/2019 13:30,2,1.158,ACTIVE,213.51,344.45,59.975,1566149404,"201051344000645","174011545737251",28.47,24.30,0,330.93,359.78,33.4,30.3,0.270,1410245.8,1410245.8,12737,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149433,768343.00
08/18/2019 13:30,2,1.191,ACTIVE,213.06,345.06,59.990,1566149404,"201051344000569","174011545737251",28.61,24.50,0,330.63,359.48,34.5,31.4,0.278,1427819.8,1427819.8,12725,0,0,0,L,1122011218,1,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149433,768344.00
08/18/2019 13:30,2,1.199,ACTIVE,213.51,348.06,59.996,1566149404,"179051228000119","174011545737251",29.28,26.50,0,331.83,362.49,35.6,32.5,0.278,213401.9,213401.9,12843,0,0,0,L,46974696,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566149434,768345.00
08/18/2019 13:45,2,1.201,ACTIVE,212.38,343.85,60.022,1566150304,"201051344000579","174011545737251",28.71,25.80,0,331.83,360.69,34.9,31.8,0.287,1429391.4,1429391.4,12737,0,0,0,L,1122011218,1,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150305,768346.00
08/18/2019 13:45,2,1.215,ACTIVE,212.38,343.55,60.022,1566150304,"201051344001025","174011545737251",28.82,25.30,0,331.23,361.89,35.5,32.3,0.278,1415331.0,1415331.0,12726,0,0,0,L,1122011218,1,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150306,768347.00
08/18/2019 13:45,2,1.188,ACTIVE,212.38,344.15,59.975,1566150304,"201051344001093","174011545737251",28.63,25.00,0,331.23,361.29,34.5,31.3,0.270,1396445.4,1396445.4,12770,0,0,0,L,1122011218,1,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150307,768348.00
08/18/2019 13:45,2,1.148,ACTIVE,212.38,344.15,60.022,1566150304,"201051344000458","174011545737251",28.57,25.50,0,331.23,360.38,33.2,30.2,0.274,1409525.5,1409525.5,12726,0,0,0,L,1122011218,1,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150308,768349.00
08/18/2019 13:45,2,1.221,ACTIVE,212.16,343.25,60.012,1566150304,"201051344000890","174011545737251",28.49,25.50,0,330.93,362.19,35.2,32.1,0.278,1411776.4,1411776.4,12737,0,0,0,L,1122011218,1,121.78,120.42,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150309,768350.00
08/18/2019 13:45,2,1.158,ACTIVE,212.38,342.05,60.028,1566150304,"201051344000988","174011545737251",18.73,24.80,0,331.83,355.28,22.0,19.3,0.181,1064679.2,1064679.2,12725,0,0,0,L,1122011218,1,120.65,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150310,768351.00
08/18/2019 13:45,2,1.191,ACTIVE,212.83,345.06,60.028,1566150304,"201051344000582","174011545737251",28.15,24.50,0,330.93,361.59,34.0,30.9,0.274,1388554.1,1388554.1,12726,0,0,0,L,1122011218,1,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150310,768352.00
08/18/2019 13:45,2,1.191,ACTIVE,212.16,343.85,60.028,1566150304,"201051344000868","174011545737251",28.29,24.50,0,330.63,360.99,34.1,31.0,0.270,1396756.3,1396756.3,12728,0,0,0,L,1122011218,1,120.65,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150311,768353.00
08/18/2019 13:45,2,1.121,ACTIVE,212.83,344.45,60.028,1566150304,"201051344000576","174011545737251",28.82,24.80,0,332.43,360.38,32.8,29.7,0.265,1412215.5,1412215.5,12759,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150312,768354.00
08/18/2019 13:45,2,1.166,ACTIVE,212.61,343.85,60.022,1566150304,"201051344001158","174011545737251",28.29,25.30,0,332.13,360.69,33.4,30.3,0.270,1389762.4,1389762.4,12723,0,0,0,L,1122011218,1,120.88,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150313,768355.00
08/18/2019 13:45,2,1.156,ACTIVE,212.38,343.55,60.028,1566150304,"201051344000917","174011545737251",28.73,25.80,0,330.33,361.29,33.7,30.6,0.270,1405997.9,1405997.9,12768,0,0,0,L,1122011218,1,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150314,768356.00
08/18/2019 13:45,2,1.193,ACTIVE,212.38,340.85,59.969,1566150304,"201051344000417","174011545737251",18.87,25.50,0,330.93,353.47,22.9,20.1,0.177,1106092.6,1106092.6,12768,0,0,0,L,1122011218,1,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150315,768357.00
08/18/2019 13:45,2,1.145,ACTIVE,212.38,343.85,60.017,1566150304,"201051344000685","174011545737251",28.67,25.00,0,330.63,362.19,33.2,30.2,0.283,1411697.3,1411697.3,12742,0,0,0,L,1122011218,1,122.46,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150316,768358.00
08/18/2019 13:45,2,1.168,ACTIVE,212.61,344.76,60.028,1566150304,"201051344000651","174011545737251",28.84,24.50,0,333.03,361.59,34.2,31.1,0.274,1406662.6,1406662.6,12730,0,0,0,L,1122011218,1,122.23,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150317,768359.00
08/18/2019 13:45,2,1.164,ACTIVE,211.93,343.55,60.028,1566150304,"201051344000594","174011545737251",28.25,25.80,0,328.22,359.18,33.4,30.3,0.265,1415976.4,1415976.4,12734,0,0,0,L,1122011218,1,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150318,768360.00
08/18/2019 13:45,2,1.146,ACTIVE,212.38,344.15,60.033,1566150304,"201051344000469","174011545737251",28.53,24.30,0,331.23,360.38,33.2,30.1,0.278,1396529.7,1396529.7,12749,0,0,0,L,1122011218,1,120.65,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150319,768361.00
08/18/2019 13:45,2,1.219,ACTIVE,212.61,345.36,60.028,1566150304,"201051344000585","174011545737251",28.90,25.30,0,332.13,361.59,35.6,32.5,0.283,1423112.1,1423112.1,12723,0,0,0,L,1122011218,1,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150320,768362.00
08/18/2019 13:45,2,1.129,ACTIVE,213.06,345.06,60.022,1566150304,"201051344000853","174011545737251",28.88,24.80,0,333.33,361.29,33.0,29.9,0.265,1419143.2,1419143.2,12741,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150321,768363.00
08/18/2019 13:45,2,1.160,ACTIVE,212.38,343.85,60.043,1566150304,"201051344001145","174011545737251",28.47,25.00,0,331.53,361.29,33.5,30.4,0.270,1420823.6,1420823.6,12763,0,0,0,L,1122011218,1,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150322,768364.00
08/18/2019 13:45,2,1.172,ACTIVE,212.38,344.15,60.017,1566150304,"201051344000438","174011545737251",28.80,25.30,0,331.53,361.59,34.2,31.1,0.274,1414359.9,1414359.9,12734,0,0,0,L,1122011218,1,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150323,768365.00
08/18/2019 13:45,2,1.209,ACTIVE,211.93,342.65,60.033,1566150304,"201051344001135","174011545737251",28.57,25.50,0,330.93,360.99,35.0,31.9,0.270,1402396.5,1402396.5,12716,0,0,0,L,1122011218,1,121.55,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150324,768366.00
08/18/2019 13:45,2,1.143,ACTIVE,212.61,343.85,60.033,1566150304,"201051344000983","174011545737251",28.75,25.00,0,330.93,359.78,33.3,30.2,0.265,1417511.8,1417511.8,12729,0,0,0,L,1122011218,1,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150325,768367.00
08/18/2019 13:45,2,1.176,ACTIVE,212.38,343.55,60.028,1566150304,"201051344001203","174011545737251",28.59,25.30,0,331.23,361.29,34.1,31.0,0.274,1410660.9,1410660.9,12745,0,0,0,L,1122011218,1,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150325,768368.00
08/18/2019 13:45,2,1.145,ACTIVE,212.16,343.25,60.038,1566150304,"201051344001230","174011545737251",28.69,25.00,0,329.43,359.48,33.2,30.2,0.265,1404529.5,1404529.5,12783,0,0,0,L,1122011218,1,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150326,768369.00
08/18/2019 13:45,2,1.170,ACTIVE,211.70,343.25,60.022,1566150304,"201051344000646","174011545737251",28.59,26.00,0,329.43,360.99,33.9,30.8,0.270,1398675.4,1398675.4,12744,0,0,0,L,1122011218,1,121.55,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150327,768370.00
08/18/2019 13:45,2,1.143,ACTIVE,212.38,343.25,60.033,1566150304,"201051344000867","174011545737251",28.67,26.30,0,330.63,359.78,33.2,30.2,0.252,1394562.3,1394562.3,12755,0,0,0,L,1122011218,1,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150328,768371.00
08/18/2019 13:45,2,1.129,ACTIVE,212.61,345.36,60.028,1566150304,"201051344000633","174011545737251",28.43,25.50,0,331.23,361.89,32.5,29.5,0.256,1391019.5,1391019.5,12761,0,0,0,L,1122011218,1,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150329,768372.00
08/18/2019 13:45,2,1.182,ACTIVE,211.70,343.25,60.043,1566150304,"201051344000955","174011545737251",28.43,25.80,0,330.63,360.08,34.1,31.0,0.265,1419482.1,1419482.1,12746,0,0,0,L,1122011218,1,121.10,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150330,768373.00
08/18/2019 13:45,2,1.111,ACTIVE,212.61,343.25,60.038,1566150304,"201051344000648","174011545737251",28.33,24.30,0,331.53,360.38,31.9,28.9,0.261,1404248.6,1404248.6,12731,0,0,0,L,1122011218,1,120.65,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150331,768374.00
08/18/2019 13:45,2,1.111,ACTIVE,212.83,344.45,60.049,1566150304,"201051344000645","174011545737251",28.11,24.80,0,331.23,360.99,31.7,28.7,0.256,1410252.4,1410252.4,12738,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150332,768375.00
08/18/2019 13:45,2,1.145,ACTIVE,212.38,344.15,60.033,1566150304,"201051344000569","174011545737251",28.15,24.80,0,330.63,360.38,32.7,29.6,0.261,1427826.6,1427826.6,12726,0,0,0,L,1122011218,1,120.65,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150333,768376.00
08/18/2019 13:45,2,1.152,ACTIVE,212.61,347.46,60.033,1566150304,"179051228000119","174011545737251",28.96,27.00,0,332.43,365.19,33.8,30.7,0.261,213409.0,213409.0,12844,0,0,0,L,46974696,1,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566150334,768377.00
08/18/2019 14:00,2,1.613,ACTIVE,214.19,349.26,60.043,1566151204,"201051344000579","174011545737251",28.88,26.30,0,331.23,369.10,47.2,43.7,0.380,1429400.1,1429400.1,12738,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151205,768378.00
08/18/2019 14:00,2,1.645,ACTIVE,214.41,348.06,59.985,1566151204,"201051344001025","174011545737251",29.18,26.00,0,330.93,369.70,48.6,45.0,0.384,1415339.9,1415339.9,12727,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151206,768379.00
08/18/2019 14:00,2,1.598,ACTIVE,214.64,349.56,60.017,1566151204,"201051344001093","174011545737251",28.86,25.50,0,330.93,369.10,46.7,43.2,0.371,1396454.0,1396454.0,12771,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151207,768380.00
08/18/2019 14:00,2,1.547,ACTIVE,214.19,347.46,60.012,1566151204,"201051344000458","174011545737251",28.88,26.00,0,330.33,367.90,45.3,41.8,0.376,1409533.9,1409533.9,12727,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151208,768381.00
08/18/2019 14:00,2,1.645,ACTIVE,214.41,348.36,59.990,1566151204,"201051344000890","174011545737251",28.71,26.30,0,330.03,369.40,47.8,44.2,0.380,1411785.3,1411785.3,12738,0,0,0,L,1122011218,1,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151209,768382.00
08/18/2019 14:00,2,1.586,ACTIVE,214.19,346.26,60.022,1566151204,"201051344000988","174011545737251",18.69,24.80,0,330.93,360.38,30.0,27.0,0.243,1064684.6,1064684.6,12726,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151210,768383.00
08/18/2019 14:00,2,1.586,ACTIVE,214.87,350.17,60.028,1566151204,"201051344000582","174011545737251",28.82,25.00,0,331.23,370.00,46.3,42.8,0.384,1388562.7,1388562.7,12727,0,0,0,L,1122011218,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151211,768384.00
08/18/2019 14:00,2,1.578,ACTIVE,213.74,348.66,60.022,1566151204,"201051344000868","174011545737251",28.80,24.80,0,330.93,367.90,46.1,42.6,0.367,1396764.9,1396764.9,12729,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151212,768385.00
08/18/2019 14:00,2,1.518,ACTIVE,214.64,349.56,60.028,1566151204,"201051344000576","174011545737251",28.90,25.00,0,331.83,368.80,44.5,41.0,0.362,1412223.8,1412223.8,12760,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151213,768386.00
08/18/2019 14:00,2,1.564,ACTIVE,214.19,348.66,60.022,1566151204,"201051344001158","174011545737251",28.57,25.50,0,330.63,368.50,45.3,41.8,0.371,1389770.9,1389770.9,12724,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151214,768387.00
08/18/2019 14:00,2,1.572,ACTIVE,214.64,348.96,60.028,1566151204,"201051344000917","174011545737251",28.73,26.30,0,329.43,368.80,45.8,42.2,0.371,1406006.4,1406006.4,12769,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151215,768388.00
08/18/2019 14:00,2,1.625,ACTIVE,214.41,344.76,60.017,1566151204,"201051344000417","174011545737251",18.77,26.30,0,330.33,358.28,30.9,27.9,0.243,1106098.2,1106098.2,12769,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151216,768389.00
08/18/2019 14:00,2,1.555,ACTIVE,214.64,348.66,60.033,1566151204,"201051344000685","174011545737251",29.02,25.80,0,329.73,369.40,45.7,42.2,0.389,1411705.8,1411705.8,12743,0,0,0,L,1122011218,1,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151217,768390.00
08/18/2019 14:00,2,1.574,ACTIVE,214.87,349.86,60.022,1566151204,"201051344000651","174011545737251",29.16,25.00,0,331.53,370.30,46.5,43.0,0.380,1406671.3,1406671.3,12731,0,0,0,L,1122011218,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151218,768391.00
08/18/2019 14:00,2,1.547,ACTIVE,213.51,347.46,60.028,1566151204,"201051344000594","174011545737251",28.78,26.50,0,330.03,367.60,45.1,41.6,0.362,1415984.9,1415984.9,12735,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151218,768392.00
08/18/2019 14:00,2,1.527,ACTIVE,214.19,348.66,60.038,1566151204,"201051344000469","174011545737251",28.92,24.50,0,330.03,368.50,44.8,41.3,0.376,1396538.2,1396538.2,12750,0,0,0,L,1122011218,1,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151220,768393.00
08/18/2019 14:00,2,1.639,ACTIVE,214.64,349.86,60.028,1566151204,"201051344000585","174011545737251",28.92,26.00,0,330.33,370.90,48.0,44.4,0.393,1423121.3,1423121.3,12724,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151221,768394.00
08/18/2019 14:00,2,1.510,ACTIVE,214.64,348.66,60.054,1566151204,"201051344000853","174011545737251",29.06,24.80,0,332.13,370.00,44.4,41.0,0.367,1419151.7,1419151.7,12742,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151221,768395.00
08/18/2019 14:00,2,1.553,ACTIVE,214.64,348.66,60.028,1566151204,"201051344001145","174011545737251",28.78,25.30,0,331.23,369.70,45.3,41.8,0.362,1420832.2,1420832.2,12764,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151222,768396.00
08/18/2019 14:00,2,1.566,ACTIVE,214.64,349.56,60.028,1566151204,"201051344000438","174011545737251",29.10,26.00,0,331.23,370.00,46.2,42.6,0.380,1414368.7,1414368.7,12735,0,0,0,L,1122011218,1,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151223,768397.00
08/18/2019 14:00,2,1.607,ACTIVE,214.41,348.06,60.028,1566151204,"201051344001135","174011545737251",28.80,26.00,0,330.33,369.40,46.9,43.4,0.367,1402405.5,1402405.5,12717,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151224,768398.00
08/18/2019 14:00,2,1.508,ACTIVE,214.19,347.76,60.033,1566151204,"201051344000983","174011545737251",29.00,25.30,0,330.93,368.50,44.4,40.9,0.362,1417520.5,1417520.5,12730,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151225,768399.00
08/18/2019 14:00,2,1.586,ACTIVE,214.64,348.66,60.022,1566151204,"201051344001203","174011545737251",28.67,26.00,0,330.63,370.60,46.0,42.5,0.376,1410669.7,1410669.7,12746,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151226,768400.00
08/18/2019 14:00,2,1.529,ACTIVE,214.19,346.86,60.028,1566151204,"201051344001230","174011545737251",28.78,25.80,0,328.82,367.60,44.6,41.2,0.362,1404538.1,1404538.1,12784,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151227,768401.00
08/18/2019 14:00,2,1.566,ACTIVE,213.96,348.96,60.028,1566151204,"201051344000646","174011545737251",28.71,26.80,0,330.03,369.10,45.6,42.1,0.376,1398684.3,1398684.3,12745,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151228,768402.00
08/18/2019 14:00,2,1.516,ACTIVE,213.96,345.96,60.001,1566151204,"201051344000867","174011545737251",28.78,27.00,0,329.73,367.00,44.2,40.8,0.345,1394571.0,1394571.0,12756,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151229,768403.00
08/18/2019 14:00,2,1.477,ACTIVE,214.19,348.66,60.001,1566151204,"201051344000633","174011545737251",28.94,26.30,0,331.23,368.50,43.3,39.9,0.349,1391028.0,1391028.0,12762,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151230,768404.00
08/18/2019 14:00,2,1.553,ACTIVE,214.19,348.06,60.059,1566151204,"201051344000955","174011545737251",29.00,26.30,0,330.33,367.90,45.6,42.1,0.376,1419491.0,1419491.0,12747,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151231,768405.00
08/18/2019 14:00,2,1.473,ACTIVE,213.96,347.46,60.033,1566151204,"201051344000648","174011545737251",28.41,24.80,0,331.23,368.20,42.4,39.0,0.349,1404257.0,1404257.0,12732,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151232,768406.00
08/18/2019 14:00,2,1.455,ACTIVE,214.19,347.46,60.028,1566151204,"201051344000645","174011545737251",28.75,25.00,0,332.13,368.50,42.4,39.0,0.345,1410260.8,1410260.8,12739,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151233,768407.00
08/18/2019 14:00,2,1.494,ACTIVE,213.96,348.36,60.054,1566151204,"201051344000569","174011545737251",28.67,25.00,0,331.53,368.80,43.5,40.0,0.358,1427835.3,1427835.3,12727,0,0,0,L,1122011218,1,121.33,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151234,768408.00
08/18/2019 14:00,2,1.510,ACTIVE,214.19,351.37,60.022,1566151204,"179051228000119","174011545737251",29.06,27.50,0,332.13,371.51,44.5,41.0,0.362,213417.9,213417.9,12845,0,0,0,L,46974696,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566151234,768409.00
08/18/2019 14:15,2,0.904,ACTIVE,212.83,340.25,60.012,1566152104,"201051344000579","174011545737251",28.37,26.30,0,331.23,370.90,26.0,23.2,0.190,1429409.8,1429409.8,12739,0,0,0,L,1122011218,1,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152105,768410.00
08/18/2019 14:15,2,0.887,ACTIVE,213.51,340.55,59.996,1566152104,"201051344001025","174011545737251",28.94,26.30,0,331.23,372.41,26.0,23.2,0.194,1415350.0,1415350.0,12728,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152106,768411.00
08/18/2019 14:15,2,0.865,ACTIVE,213.51,341.45,60.006,1566152104,"201051344001093","174011545737251",28.27,25.50,0,332.13,371.81,24.8,22.0,0.190,1396463.6,1396463.6,12772,0,0,0,L,1122011218,1,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152107,768412.00
08/18/2019 14:15,2,0.850,ACTIVE,212.83,340.25,60.012,1566152104,"201051344000458","174011545737251",28.23,25.50,0,331.53,369.70,24.3,21.5,0.190,1409543.2,1409543.2,12728,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152108,768413.00
08/18/2019 14:15,2,0.900,ACTIVE,213.29,340.25,60.017,1566152104,"201051344000890","174011545737251",28.13,26.30,0,331.23,371.81,25.7,22.9,0.190,1411795.2,1411795.2,12739,0,0,0,L,1122011218,1,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152109,768414.00
08/18/2019 14:15,2,0.852,ACTIVE,212.83,339.34,60.006,1566152104,"201051344000988","174011545737251",18.41,24.30,0,331.83,361.29,15.9,13.5,0.128,1064690.6,1064690.6,12727,0,0,0,L,1122011218,1,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152110,768415.00
08/18/2019 14:15,2,0.846,ACTIVE,213.96,341.75,60.022,1566152104,"201051344000582","174011545737251",28.37,24.80,0,332.43,372.71,24.3,21.6,0.186,1388572.2,1388572.2,12728,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152111,768416.00
08/18/2019 14:15,2,0.873,ACTIVE,212.61,339.04,60.022,1566152104,"201051344000868","174011545737251",28.11,24.30,0,329.73,370.60,24.9,22.1,0.186,1396774.5,1396774.5,12730,0,0,0,L,1122011218,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152112,768417.00
08/18/2019 14:15,2,0.822,ACTIVE,213.29,340.85,60.012,1566152104,"201051344000576","174011545737251",28.29,24.80,0,333.03,370.90,23.6,20.8,0.181,1412233.0,1412233.0,12761,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152113,768418.00
08/18/2019 14:15,2,0.848,ACTIVE,212.83,339.34,60.022,1566152104,"201051344001158","174011545737251",27.85,25.30,0,330.63,370.60,23.9,21.2,0.181,1389780.3,1389780.3,12725,0,0,0,L,1122011218,1,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152114,768419.00
08/18/2019 14:15,2,0.820,ACTIVE,213.51,340.85,60.017,1566152104,"201051344000917","174011545737251",28.39,26.30,0,331.53,371.81,23.6,20.9,0.177,1406015.9,1406015.9,12770,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152114,768420.00
08/18/2019 14:15,2,0.879,ACTIVE,213.51,339.04,60.033,1566152104,"201051344000417","174011545737251",18.39,26.50,0,332.43,359.78,16.4,13.9,0.115,1106104.5,1106104.5,12770,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152115,768421.00
08/18/2019 14:15,2,0.812,ACTIVE,213.51,341.75,60.017,1566152104,"201051344000685","174011545737251",28.21,25.50,0,332.13,371.81,23.3,20.5,0.181,1411715.2,1411715.2,12744,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152116,768422.00
08/18/2019 14:15,2,0.832,ACTIVE,213.74,341.45,60.017,1566152104,"201051344000651","174011545737251",28.41,24.80,0,333.03,372.41,24.0,21.2,0.186,1406681.1,1406681.1,12732,0,0,0,L,1122011218,1,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152117,768423.00
08/18/2019 14:15,2,0.822,ACTIVE,212.38,338.44,60.017,1566152104,"201051344000594","174011545737251",28.37,26.80,0,329.13,369.70,23.7,20.9,0.186,1415994.4,1415994.4,12736,0,0,0,L,1122011218,1,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152118,768424.00
08/18/2019 14:15,2,0.807,ACTIVE,212.83,339.95,60.028,1566152104,"201051344000469","174011545737251",28.57,24.30,0,330.03,370.90,23.4,20.7,0.186,1396547.6,1396547.6,12751,0,0,0,L,1122011218,1,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152119,768425.00
08/18/2019 14:15,2,0.879,ACTIVE,213.51,341.45,60.022,1566152104,"201051344000585","174011545737251",28.27,25.80,0,332.73,373.31,25.2,22.4,0.186,1423131.4,1423131.4,12725,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152120,768426.00
08/18/2019 14:15,2,0.805,ACTIVE,213.51,340.85,60.022,1566152104,"201051344000853","174011545737251",28.17,24.30,0,333.03,371.81,22.9,20.2,0.172,1419161.1,1419161.1,12743,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152121,768427.00
08/18/2019 14:15,2,0.799,ACTIVE,213.51,340.55,60.022,1566152104,"201051344001145","174011545737251",28.39,25.30,0,333.63,371.81,23.0,20.3,0.168,1420841.8,1420841.8,12765,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152122,768428.00
08/18/2019 14:15,2,0.809,ACTIVE,213.51,340.55,60.017,1566152104,"201051344000438","174011545737251",28.80,25.80,0,333.03,372.71,23.6,20.9,0.177,1414378.5,1414378.5,12736,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152123,768429.00
08/18/2019 14:15,2,0.848,ACTIVE,213.06,339.34,60.017,1566152104,"201051344001135","174011545737251",28.35,26.00,0,332.43,371.21,24.4,21.6,0.172,1402415.5,1402415.5,12718,0,0,0,L,1122011218,1,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152124,768430.00
08/18/2019 14:15,2,0.801,ACTIVE,212.83,339.65,59.969,1566152104,"201051344000983","174011545737251",28.33,24.80,0,330.63,370.00,23.1,20.3,0.159,1417529.9,1417529.9,12731,0,0,0,L,1122011218,1,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152125,768431.00
08/18/2019 14:15,2,0.805,ACTIVE,213.51,339.34,60.054,1566152104,"201051344001203","174011545737251",28.27,26.00,0,332.73,373.31,23.0,20.3,0.177,1410679.5,1410679.5,12747,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152126,768432.00
08/18/2019 14:15,2,0.770,ACTIVE,213.06,338.74,60.012,1566152104,"201051344001230","174011545737251",28.33,25.80,0,329.13,370.30,22.1,19.4,0.164,1404547.6,1404547.6,12785,0,0,0,L,1122011218,1,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152127,768433.00
08/18/2019 14:15,2,0.803,ACTIVE,212.83,339.34,60.012,1566152104,"201051344000646","174011545737251",28.23,26.80,0,330.33,371.21,23.0,20.3,0.172,1398694.0,1398694.0,12746,0,0,0,L,1122011218,1,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152128,768434.00
08/18/2019 14:15,2,0.787,ACTIVE,212.83,338.14,60.012,1566152104,"201051344000867","174011545737251",28.17,27.00,0,330.03,369.10,22.5,19.8,0.155,1394580.4,1394580.4,12757,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152129,768435.00
08/18/2019 14:15,2,0.752,ACTIVE,213.06,340.85,60.012,1566152104,"201051344000633","174011545737251",28.47,26.30,0,331.83,370.90,21.8,19.1,0.159,1391037.3,1391037.3,12763,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152129,768436.00
08/18/2019 14:15,2,0.797,ACTIVE,212.83,339.95,60.012,1566152104,"201051344000955","174011545737251",28.29,26.30,0,330.93,370.60,22.9,20.1,0.168,1419500.8,1419500.8,12748,0,0,0,L,1122011218,1,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152130,768437.00
08/18/2019 14:15,2,0.748,ACTIVE,212.83,338.44,60.006,1566152104,"201051344000648","174011545737251",28.19,24.50,0,332.13,370.30,21.4,18.7,0.159,1404266.1,1404266.1,12733,0,0,0,L,1122011218,1,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152131,768438.00
08/18/2019 14:15,2,0.738,ACTIVE,213.06,339.34,60.059,1566152104,"201051344000645","174011545737251",27.87,24.80,0,332.73,370.90,20.9,18.2,0.155,1410269.9,1410269.9,12740,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152132,768439.00
08/18/2019 14:15,2,0.752,ACTIVE,212.83,338.74,60.022,1566152104,"201051344000569","174011545737251",28.33,24.50,0,330.33,371.51,21.6,18.9,0.164,1427844.6,1427844.6,12728,0,0,0,L,1122011218,1,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152133,768440.00
08/18/2019 14:15,2,0.791,ACTIVE,212.83,342.35,60.012,1566152104,"179051228000119","174011545737251",28.31,27.00,0,332.43,373.61,22.7,20.0,0.159,213420.9,213420.9,12846,0,0,0,L,46974696,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566152134,768441.00
08/18/2019 14:30,2,1.111,ACTIVE,213.51,343.25,60.028,1566153005,"201051344000579","174011545737251",28.61,24.30,0,328.82,356.18,32.2,29.2,0.247,1429414.1,1429414.1,12740,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153007,768442.00
08/18/2019 14:30,2,1.123,ACTIVE,214.19,343.25,60.017,1566153005,"201051344001025","174011545737251",29.04,24.80,0,330.33,357.68,33.0,29.9,0.256,1415354.2,1415354.2,12729,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153008,768443.00
08/18/2019 14:30,2,1.098,ACTIVE,214.19,344.15,60.043,1566153005,"201051344001093","174011545737251",28.96,24.50,0,330.63,357.68,32.2,29.2,0.239,1396467.7,1396467.7,12773,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153008,768444.00
08/18/2019 14:30,2,1.053,ACTIVE,213.29,342.65,60.028,1566153005,"201051344000458","174011545737251",28.84,23.50,0,328.52,355.28,30.8,27.8,0.243,1409547.2,1409547.2,12729,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153009,768445.00
08/18/2019 14:30,2,1.123,ACTIVE,214.19,342.95,60.017,1566153005,"201051344000890","174011545737251",28.92,25.30,0,330.93,357.08,32.9,29.8,0.252,1411799.5,1411799.5,12740,0,0,0,L,1122011218,1,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153010,768446.00
08/18/2019 14:30,2,1.070,ACTIVE,213.51,341.75,60.022,1566153005,"201051344000988","174011545737251",18.79,22.50,0,329.13,351.07,20.4,17.8,0.159,1064693.1,1064693.1,12728,0,0,0,L,1122011218,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153011,768447.00
