ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2019 14:30,2,1.088,ACTIVE,214.64,345.06,60.033,1566153005,"201051344000582","174011545737251",28.73,24.00,0,330.63,357.98,31.7,28.7,0.252,1388576.4,1388576.4,12729,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153012,768448.00
08/18/2019 14:30,2,1.080,ACTIVE,213.29,342.95,60.006,1566153005,"201051344000868","174011545737251",28.90,23.00,0,329.13,356.18,31.7,28.6,0.243,1396778.7,1396778.7,12731,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153013,768449.00
08/18/2019 14:30,2,1.049,ACTIVE,213.96,344.45,60.028,1566153005,"201051344000576","174011545737251",28.63,23.00,0,330.03,356.18,30.5,27.5,0.239,1412237.0,1412237.0,12762,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153014,768450.00
08/18/2019 14:30,2,1.076,ACTIVE,213.51,342.95,60.028,1566153005,"201051344001158","174011545737251",28.45,23.30,0,329.43,355.58,31.1,28.0,0.243,1389784.4,1389784.4,12726,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153015,768451.00
08/18/2019 14:30,2,1.078,ACTIVE,214.41,343.85,60.017,1566153005,"201051344000917","174011545737251",29.04,25.00,0,329.13,357.38,31.8,28.8,0.252,1406020.0,1406020.0,12771,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153016,768452.00
08/18/2019 14:30,2,1.129,ACTIVE,214.19,341.75,60.022,1566153005,"201051344000417","174011545737251",18.79,25.30,0,330.03,350.77,21.5,18.8,0.164,1106107.2,1106107.2,12771,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153017,768453.00
08/18/2019 14:30,2,1.070,ACTIVE,214.19,344.76,59.996,1566153005,"201051344000685","174011545737251",28.88,24.50,0,330.93,357.38,31.4,28.3,0.261,1411719.2,1411719.2,12745,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153018,768454.00
08/18/2019 14:30,2,1.092,ACTIVE,214.41,345.06,60.033,1566153005,"201051344000651","174011545737251",29.06,23.80,0,330.93,358.28,32.2,29.1,0.252,1406685.3,1406685.3,12733,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153019,768455.00
08/18/2019 14:30,2,1.062,ACTIVE,213.06,342.05,59.996,1566153005,"201051344000594","174011545737251",29.00,25.50,0,327.32,355.58,31.2,28.2,0.243,1415998.5,1415998.5,12737,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153020,768456.00
08/18/2019 14:30,2,1.072,ACTIVE,213.51,343.25,60.028,1566153005,"201051344000469","174011545737251",28.63,22.00,0,327.92,356.18,31.1,28.1,0.252,1396551.7,1396551.7,12752,0,0,0,L,1122011218,1,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153021,768457.00
08/18/2019 14:30,2,1.139,ACTIVE,214.19,345.06,60.038,1566153005,"201051344000585","174011545737251",29.18,24.30,0,330.33,357.68,33.6,30.5,0.265,1423135.9,1423135.9,12726,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153022,768458.00
08/18/2019 14:30,2,1.055,ACTIVE,213.96,345.06,59.996,1566153005,"201051344000853","174011545737251",28.98,22.50,0,330.93,357.38,31.0,28.0,0.243,1419165.2,1419165.2,12744,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153023,768459.00
08/18/2019 14:30,2,1.082,ACTIVE,214.19,344.45,60.022,1566153005,"201051344001145","174011545737251",29.08,24.00,0,330.93,357.68,31.9,28.9,0.247,1420845.9,1420845.9,12766,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153024,768460.00
08/18/2019 14:30,2,1.094,ACTIVE,214.41,344.15,60.033,1566153005,"201051344000438","174011545737251",29.18,24.50,0,330.33,358.28,32.4,29.3,0.247,1414382.7,1414382.7,12737,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153025,768461.00
08/18/2019 14:30,2,1.143,ACTIVE,214.19,343.85,60.017,1566153005,"201051344001135","174011545737251",28.65,24.80,0,329.73,357.08,33.2,30.1,0.247,1402420.0,1402420.0,12719,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153026,768462.00
08/18/2019 14:30,2,1.055,ACTIVE,213.51,342.35,60.033,1566153005,"201051344000983","174011545737251",29.16,22.80,0,327.62,355.58,31.2,28.2,0.243,1417534.1,1417534.1,12732,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153027,768463.00
08/18/2019 14:30,2,1.111,ACTIVE,214.19,343.85,60.022,1566153005,"201051344001203","174011545737251",28.65,25.00,0,330.33,358.58,32.3,29.3,0.256,1410683.8,1410683.8,12748,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153028,768464.00
08/18/2019 14:30,2,1.080,ACTIVE,213.74,343.25,60.017,1566153005,"201051344001230","174011545737251",28.94,24.50,0,329.43,355.58,31.7,28.7,0.256,1404551.8,1404551.8,12786,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153029,768465.00
08/18/2019 14:30,2,1.102,ACTIVE,213.74,343.25,60.028,1566153005,"201051344000646","174011545737251",28.88,25.30,0,328.82,357.08,32.2,29.2,0.247,1398698.3,1398698.3,12747,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153029,768466.00
08/18/2019 14:30,2,1.078,ACTIVE,213.74,342.35,60.081,1566153005,"201051344000867","174011545737251",28.57,25.00,0,328.52,354.97,31.2,28.2,0.234,1394584.6,1394584.6,12758,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153030,768467.00
08/18/2019 14:30,2,1.051,ACTIVE,213.74,344.76,60.028,1566153005,"201051344000633","174011545737251",28.84,24.80,0,329.43,357.08,30.7,27.7,0.239,1391041.4,1391041.4,12764,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153031,768468.00
08/18/2019 14:30,2,1.094,ACTIVE,213.51,343.25,60.033,1566153005,"201051344000955","174011545737251",29.22,25.30,0,329.43,356.78,32.4,29.3,0.256,1419505.2,1419505.2,12749,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153032,768469.00
08/18/2019 14:30,2,1.033,ACTIVE,213.51,342.65,60.028,1566153005,"201051344000648","174011545737251",28.88,23.00,0,329.73,356.18,30.2,27.3,0.247,1404270.2,1404270.2,12734,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153033,768470.00
08/18/2019 14:30,2,1.037,ACTIVE,213.74,343.55,59.990,1566153005,"201051344000645","174011545737251",28.53,23.30,0,330.33,356.48,30.0,27.0,0.234,1410273.9,1410273.9,12741,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153034,768471.00
08/18/2019 14:30,2,1.053,ACTIVE,213.29,343.25,60.017,1566153005,"201051344000569","174011545737251",29.08,22.80,0,329.43,356.48,31.1,28.0,0.247,1427848.8,1427848.8,12729,0,0,0,L,1122011218,1,121.10,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153035,768472.00
08/18/2019 14:30,2,1.141,ACTIVE,213.51,346.86,59.980,1566153005,"179051228000119","174011545737251",26.62,25.30,0,329.43,358.88,30.3,27.4,0.168,213425.4,213425.4,12847,0,0,0,L,46974696,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153036,768473.00
08/18/2019 14:45,2,1.689,ACTIVE,214.19,349.56,60.012,1566153904,"201051344000579","174011545737251",29.52,24.00,0,330.93,369.70,50.5,46.8,0.411,1429421.4,1429421.4,12741,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153905,768474.00
08/18/2019 14:45,2,1.748,ACTIVE,214.64,349.26,60.006,1566153904,"201051344001025","174011545737251",29.40,24.50,0,330.93,371.21,52.1,48.4,0.411,1415361.7,1415361.7,12730,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153906,768475.00
08/18/2019 14:45,2,1.691,ACTIVE,214.64,351.07,59.996,1566153904,"201051344001093","174011545737251",29.26,24.30,0,331.83,370.60,50.1,46.5,0.393,1396474.9,1396474.9,12774,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153907,768476.00
08/18/2019 14:45,2,1.656,ACTIVE,214.19,349.56,59.985,1566153904,"201051344000458","174011545737251",28.96,23.30,0,330.03,369.40,48.6,45.0,0.407,1409554.1,1409554.1,12730,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153908,768477.00
08/18/2019 14:45,2,1.732,ACTIVE,214.19,349.26,60.001,1566153904,"201051344000890","174011545737251",29.10,25.00,0,331.23,370.90,51.1,47.4,0.407,1411806.9,1411806.9,12741,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153909,768478.00
08/18/2019 14:45,2,1.680,ACTIVE,213.96,347.16,60.017,1566153904,"201051344000988","174011545737251",18.87,22.30,0,330.63,360.99,32.1,29.1,0.256,1064697.5,1064697.5,12729,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153910,768479.00
08/18/2019 14:45,2,1.678,ACTIVE,214.87,351.07,59.996,1566153904,"201051344000582","174011545737251",29.04,23.80,0,331.83,371.81,49.4,45.8,0.407,1388583.5,1388583.5,12730,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153911,768480.00
08/18/2019 14:45,2,1.666,ACTIVE,213.74,348.96,60.006,1566153904,"201051344000868","174011545737251",29.02,22.80,0,330.33,369.40,49.0,45.4,0.398,1396785.9,1396785.9,12732,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153912,768481.00
08/18/2019 14:45,2,1.615,ACTIVE,214.19,349.86,60.006,1566153904,"201051344000576","174011545737251",29.00,22.80,0,331.23,370.60,47.5,43.9,0.384,1412243.9,1412243.9,12763,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153913,768482.00
08/18/2019 14:45,2,1.643,ACTIVE,214.19,349.26,60.006,1566153904,"201051344001158","174011545737251",28.82,23.00,0,330.93,369.40,48.0,44.4,0.389,1389791.4,1389791.4,12727,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153914,768483.00
08/18/2019 14:45,2,1.625,ACTIVE,214.41,349.56,60.001,1566153904,"201051344000917","174011545737251",29.42,24.80,0,330.63,370.30,48.4,44.8,0.393,1406027.1,1406027.1,12772,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153915,768484.00
08/18/2019 14:45,2,1.701,ACTIVE,214.41,345.66,59.996,1566153904,"201051344000417","174011545737251",18.91,25.00,0,332.13,359.48,32.5,29.5,0.252,1106111.9,1106111.9,12772,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153916,768485.00
08/18/2019 14:45,2,1.613,ACTIVE,214.64,350.17,59.996,1566153904,"201051344000685","174011545737251",29.42,24.30,0,331.83,370.60,48.1,44.5,0.420,1411726.3,1411726.3,12746,0,0,0,L,1122011218,1,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153917,768486.00
08/18/2019 14:45,2,1.676,ACTIVE,214.64,350.17,60.001,1566153904,"201051344000651","174011545737251",28.92,23.80,0,332.13,371.81,49.0,45.4,0.402,1406692.6,1406692.6,12734,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153918,768487.00
08/18/2019 14:45,2,1.596,ACTIVE,213.51,348.06,59.980,1566153904,"201051344000594","174011545737251",29.42,25.30,0,329.13,369.10,47.5,44.0,0.393,1416005.6,1416005.6,12738,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153918,768488.00
08/18/2019 14:45,2,1.604,ACTIVE,214.19,348.96,60.001,1566153904,"201051344000469","174011545737251",29.16,21.80,0,330.33,369.70,47.4,43.8,0.393,1396558.8,1396558.8,12753,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153919,768489.00
08/18/2019 14:45,2,1.709,ACTIVE,214.87,350.77,59.985,1566153904,"201051344000585","174011545737251",29.06,24.00,0,332.13,371.51,50.4,46.7,0.402,1423143.6,1423143.6,12727,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153920,768490.00
08/18/2019 14:45,2,1.592,ACTIVE,214.64,348.96,59.975,1566153904,"201051344000853","174011545737251",29.26,22.30,0,332.43,370.90,47.2,43.6,0.371,1419172.3,1419172.3,12745,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153921,768491.00
08/18/2019 14:45,2,1.613,ACTIVE,214.41,348.96,59.990,1566153904,"201051344001145","174011545737251",29.18,23.80,0,332.73,371.81,47.8,44.2,0.384,1420853.2,1420853.2,12767,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153922,768492.00
08/18/2019 14:45,2,1.635,ACTIVE,214.41,349.86,59.990,1566153904,"201051344000438","174011545737251",29.30,24.50,0,332.13,371.51,48.6,45.0,0.398,1414390.1,1414390.1,12738,0,0,0,L,1122011218,1,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153923,768493.00
08/18/2019 14:45,2,1.676,ACTIVE,214.19,348.96,59.990,1566153904,"201051344001135","174011545737251",29.10,24.50,0,331.23,370.30,49.4,45.8,0.384,1402427.6,1402427.6,12720,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153924,768494.00
08/18/2019 14:45,2,1.578,ACTIVE,213.96,348.36,59.996,1566153904,"201051344000983","174011545737251",29.40,22.50,0,330.03,369.40,47.0,43.4,0.384,1417541.3,1417541.3,12733,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153925,768495.00
08/18/2019 14:45,2,1.633,ACTIVE,214.41,348.96,59.953,1566153904,"201051344001203","174011545737251",29.32,24.80,0,331.83,372.11,48.5,44.9,0.398,1410691.2,1410691.2,12749,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153926,768496.00
08/18/2019 14:45,2,1.602,ACTIVE,214.19,348.06,59.969,1566153904,"201051344001230","174011545737251",29.12,24.30,0,329.43,369.10,47.3,43.7,0.384,1404559.0,1404559.0,12787,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153927,768497.00
08/18/2019 14:45,2,1.627,ACTIVE,213.96,348.66,59.975,1566153904,"201051344000646","174011545737251",29.32,24.80,0,330.33,370.30,48.3,44.7,0.393,1398705.7,1398705.7,12748,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153928,768498.00
08/18/2019 14:45,2,1.578,ACTIVE,213.96,346.56,60.028,1566153904,"201051344000867","174011545737251",29.38,24.80,0,330.63,368.20,47.0,43.4,0.367,1394591.8,1394591.8,12759,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153929,768499.00
08/18/2019 14:45,2,1.580,ACTIVE,213.96,348.96,59.980,1566153904,"201051344000633","174011545737251",28.86,24.50,0,331.23,370.00,46.2,42.7,0.380,1391048.4,1391048.4,12765,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153930,768500.00
08/18/2019 14:45,2,1.641,ACTIVE,213.96,348.36,59.985,1566153904,"201051344000955","174011545737251",28.92,25.00,0,330.03,369.40,48.1,44.5,0.389,1419512.6,1419512.6,12750,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153931,768501.00
08/18/2019 14:45,2,1.562,ACTIVE,213.96,348.36,59.980,1566153904,"201051344000648","174011545737251",28.77,22.80,0,330.63,369.40,45.5,42.0,0.376,1404277.2,1404277.2,12735,0,0,0,L,1122011218,1,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153931,768502.00
08/18/2019 14:45,2,1.553,ACTIVE,214.19,347.76,59.990,1566153904,"201051344000645","174011545737251",28.94,23.00,0,332.13,370.00,45.5,42.0,0.371,1410280.8,1410280.8,12742,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153932,768503.00
08/18/2019 14:45,2,1.574,ACTIVE,213.74,349.26,59.969,1566153904,"201051344000569","174011545737251",29.24,22.50,0,330.03,370.60,46.7,43.1,0.384,1427856.0,1427856.0,12730,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153933,768504.00
08/18/2019 14:45,2,1.602,ACTIVE,213.74,352.57,59.990,1566153904,"179051228000119","174011545737251",29.38,24.50,0,333.33,373.31,47.6,44.1,0.393,213432.9,213432.9,12848,0,0,0,L,46974696,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566153934,768505.00
08/18/2019 15:00,2,2.010,ACTIVE,214.19,351.97,60.038,1566154804,"201051344000579","174011545737251",29.16,25.00,0,333.03,376.01,59.4,55.4,0.482,1429433.5,1429433.5,12742,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154805,768506.00
08/18/2019 15:00,2,2.078,ACTIVE,214.41,351.97,60.017,1566154804,"201051344001025","174011545737251",29.06,25.30,0,332.73,377.82,61.2,57.2,0.486,1415374.1,1415374.1,12731,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154806,768507.00
08/18/2019 15:00,2,1.998,ACTIVE,214.64,353.77,59.996,1566154804,"201051344001093","174011545737251",29.20,24.80,0,333.33,377.22,59.1,55.2,0.482,1396486.9,1396486.9,12775,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154807,768508.00
08/18/2019 15:00,2,2.020,ACTIVE,214.19,352.57,60.022,1566154804,"201051344000458","174011545737251",28.96,24.30,0,332.73,375.71,59.2,55.3,0.495,1409565.8,1409565.8,12731,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154808,768509.00
08/18/2019 15:00,2,2.088,ACTIVE,214.19,352.27,60.017,1566154804,"201051344000890","174011545737251",29.00,25.50,0,331.53,377.22,61.3,57.3,0.499,1411819.2,1411819.2,12742,0,0,0,L,1122011218,1,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154809,768510.00
08/18/2019 15:00,2,2.068,ACTIVE,214.19,349.26,60.022,1566154804,"201051344000988","174011545737251",19.02,23.00,0,333.03,365.80,39.9,36.6,0.336,1064705.2,1064705.2,12730,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154810,768511.00
08/18/2019 15:00,2,2.076,ACTIVE,214.87,354.37,60.022,1566154804,"201051344000582","174011545737251",28.96,24.00,0,332.73,378.72,61.0,56.9,0.499,1388595.5,1388595.5,12731,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154811,768512.00
08/18/2019 15:00,2,2.115,ACTIVE,213.96,352.57,60.028,1566154804,"201051344000868","174011545737251",28.84,23.30,0,332.13,376.62,61.8,57.7,0.508,1396797.9,1396797.9,12733,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154812,768513.00
08/18/2019 15:00,2,2.078,ACTIVE,214.64,354.67,60.028,1566154804,"201051344000576","174011545737251",28.98,23.50,0,331.83,377.52,61.0,57.0,0.504,1412255.6,1412255.6,12764,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154813,768514.00
08/18/2019 15:00,2,2.090,ACTIVE,214.19,352.87,60.033,1566154804,"201051344001158","174011545737251",29.30,24.00,0,332.73,377.82,62.0,57.9,0.508,1389803.3,1389803.3,12728,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154814,768515.00
08/18/2019 15:00,2,2.127,ACTIVE,214.64,353.77,60.012,1566154804,"201051344000917","174011545737251",29.06,25.30,0,332.13,377.82,62.7,58.6,0.521,1406039.1,1406039.1,12773,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154815,768516.00
08/18/2019 15:00,2,2.174,ACTIVE,214.41,348.66,60.017,1566154804,"201051344000417","174011545737251",19.06,25.50,0,332.43,364.29,42.0,38.6,0.340,1106119.8,1106119.8,12773,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154816,768517.00
08/18/2019 15:00,2,2.135,ACTIVE,214.41,353.77,60.012,1566154804,"201051344000685","174011545737251",29.34,24.50,0,331.23,378.72,63.5,59.3,0.557,1411738.3,1411738.3,12747,0,0,0,L,1122011218,1,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154817,768518.00
08/18/2019 15:00,2,2.223,ACTIVE,214.87,355.28,60.017,1566154804,"201051344000651","174011545737251",29.04,24.00,0,332.43,380.52,65.4,61.2,0.530,1406704.9,1406704.9,12735,0,0,0,L,1122011218,1,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154818,768519.00
08/18/2019 15:00,2,2.168,ACTIVE,213.74,352.27,60.022,1566154804,"201051344000594","174011545737251",29.36,25.80,0,330.03,378.42,64.5,60.3,0.530,1416017.5,1416017.5,12739,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154818,768520.00
08/18/2019 15:00,2,2.221,ACTIVE,214.41,354.97,60.028,1566154804,"201051344000469","174011545737251",28.82,23.00,0,331.53,379.62,64.8,60.7,0.548,1396570.8,1396570.8,12754,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154819,768521.00
08/18/2019 15:00,2,2.332,ACTIVE,214.87,356.18,60.001,1566154804,"201051344000585","174011545737251",29.12,24.80,0,332.13,381.42,68.8,64.5,0.575,1423156.4,1423156.4,12728,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154820,768522.00
08/18/2019 15:00,2,2.221,ACTIVE,214.87,356.48,60.028,1566154804,"201051344000853","174011545737251",29.34,23.80,0,332.73,380.82,66.1,61.9,0.544,1419184.2,1419184.2,12746,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154821,768523.00
08/18/2019 15:00,2,2.244,ACTIVE,214.64,355.58,60.028,1566154804,"201051344001145","174011545737251",29.28,24.30,0,332.13,380.82,66.5,62.3,0.552,1420865.2,1420865.2,12768,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154822,768524.00
08/18/2019 15:00,2,2.264,ACTIVE,214.64,356.18,60.022,1566154804,"201051344000438","174011545737251",29.60,25.00,0,332.73,382.33,67.8,63.5,0.557,1414402.5,1414402.5,12739,0,0,0,L,1122011218,1,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154823,768525.00
08/18/2019 15:00,2,2.318,ACTIVE,214.41,354.37,60.017,1566154804,"201051344001135","174011545737251",29.50,25.50,0,331.83,380.82,69.3,65.0,0.557,1402440.2,1402440.2,12721,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154824,768526.00
08/18/2019 15:00,2,2.256,ACTIVE,214.64,355.88,60.017,1566154804,"201051344000983","174011545737251",29.78,23.80,0,331.83,381.42,68.1,63.8,0.566,1417553.2,1417553.2,12734,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154825,768527.00
08/18/2019 15:00,2,2.373,ACTIVE,215.09,356.18,60.033,1566154804,"201051344001203","174011545737251",29.24,25.50,0,332.73,383.53,70.3,66.0,0.592,1410703.6,1410703.6,12750,0,0,0,L,1122011218,1,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154826,768528.00
08/18/2019 15:00,2,2.291,ACTIVE,214.41,354.67,60.033,1566154804,"201051344001230","174011545737251",29.66,24.80,0,330.63,380.82,68.8,64.5,0.570,1404571.1,1404571.1,12788,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154827,768529.00
08/18/2019 15:00,2,2.385,ACTIVE,214.19,354.97,60.022,1566154804,"201051344000646","174011545737251",29.38,26.00,0,330.03,381.73,71.0,66.6,0.579,1398718.1,1398718.1,12749,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154828,768530.00
08/18/2019 15:00,2,2.383,ACTIVE,214.41,354.67,60.022,1566154804,"201051344000867","174011545737251",29.34,25.80,0,330.93,380.52,70.8,66.4,0.566,1394603.9,1394603.9,12760,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154829,768531.00
08/18/2019 15:00,2,2.404,ACTIVE,214.64,357.68,60.028,1566154804,"201051344000633","174011545737251",29.04,25.50,0,331.83,382.63,70.7,66.3,0.579,1391060.3,1391060.3,12766,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154830,768532.00
08/18/2019 15:00,2,2.475,ACTIVE,214.41,355.58,60.043,1566154804,"201051344000955","174011545737251",29.24,26.00,0,330.93,382.93,73.3,68.8,0.605,1419525.0,1419525.0,12751,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154831,768533.00
08/18/2019 15:00,2,2.400,ACTIVE,214.64,356.48,60.038,1566154804,"201051344000648","174011545737251",29.24,23.30,0,332.73,384.13,71.1,66.7,0.592,1404288.9,1404288.9,12736,0,0,0,L,1122011218,1,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154831,768534.00
08/18/2019 15:00,2,2.443,ACTIVE,214.87,356.78,60.033,1566154804,"201051344000645","174011545737251",29.22,23.80,0,332.43,384.73,72.3,67.9,0.592,1410292.6,1410292.6,12743,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154832,768535.00
08/18/2019 15:00,2,2.490,ACTIVE,214.64,357.98,60.033,1566154804,"201051344000569","174011545737251",29.48,23.50,0,331.83,385.93,74.3,69.8,0.623,1427868.0,1427868.0,12731,0,0,0,L,1122011218,1,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154833,768536.00
08/18/2019 15:00,2,2.543,ACTIVE,214.87,362.19,60.043,1566154804,"179051228000119","174011545737251",29.50,25.30,0,332.13,388.94,76.0,71.4,0.641,213445.2,213445.2,12849,0,0,0,L,46974696,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566154834,768537.00
08/18/2019 15:15,2,2.412,ACTIVE,214.41,356.48,59.990,1566155704,"201051344000579","174011545737251",28.96,27.50,0,316.20,391.04,70.8,66.4,0.575,1429451.9,1429451.9,12743,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155706,768538.00
08/18/2019 15:15,2,2.492,ACTIVE,214.64,356.48,59.975,1566155704,"201051344001025","174011545737251",28.77,28.50,0,318.61,388.34,72.7,68.2,0.570,1415393.2,1415393.2,12732,0,0,0,L,1122011218,1,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155706,768539.00
08/18/2019 15:15,2,2.365,ACTIVE,214.87,356.78,59.996,1566155704,"201051344001093","174011545737251",29.06,26.50,0,318.91,389.24,69.6,65.3,0.575,1396505.2,1396505.2,12776,0,0,0,L,1122011218,1,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155707,768540.00
08/18/2019 15:15,2,2.324,ACTIVE,214.64,354.67,59.985,1566155704,"201051344000458","174011545737251",29.02,27.00,0,318.61,389.54,68.3,64.0,0.570,1409583.7,1409583.7,12732,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155708,768541.00
08/18/2019 15:15,2,2.434,ACTIVE,214.41,355.88,60.006,1566155704,"201051344000890","174011545737251",28.71,27.80,0,318.91,389.24,70.8,66.4,0.579,1411837.9,1411837.9,12743,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155709,768542.00
08/18/2019 15:15,2,2.346,ACTIVE,214.64,352.27,60.001,1566155704,"201051344000988","174011545737251",19.02,24.30,0,332.43,384.43,45.3,41.8,0.371,1064717.0,1064717.0,12731,0,0,0,L,1122011218,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155710,768543.00
08/18/2019 15:15,2,2.361,ACTIVE,215.32,357.08,59.969,1566155704,"201051344000582","174011545737251",28.82,25.80,0,317.10,391.04,68.9,64.6,0.575,1388613.8,1388613.8,12732,0,0,0,L,1122011218,1,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155711,768544.00
08/18/2019 15:15,2,2.367,ACTIVE,214.19,355.28,59.996,1566155704,"201051344000868","174011545737251",28.73,24.50,0,316.80,389.84,68.9,64.6,0.566,1396816.1,1396816.1,12734,0,0,0,L,1122011218,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155712,768545.00
08/18/2019 15:15,2,2.254,ACTIVE,214.87,355.58,60.001,1566155704,"201051344000576","174011545737251",29.32,25.80,0,319.81,389.84,66.9,62.7,0.544,1412273.4,1412273.4,12765,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155713,768546.00
08/18/2019 15:15,2,2.316,ACTIVE,214.64,354.97,60.001,1566155704,"201051344001158","174011545737251",28.88,26.30,0,317.40,392.25,67.9,63.6,0.552,1389821.4,1389821.4,12729,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155714,768547.00
08/18/2019 15:15,2,2.316,ACTIVE,215.09,355.88,60.001,1566155704,"201051344000917","174011545737251",28.98,27.80,0,320.41,388.64,68.0,63.7,0.552,1406057.4,1406057.4,12774,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155715,768548.00
08/18/2019 15:15,2,2.377,ACTIVE,214.87,349.86,60.033,1566155704,"201051344000417","174011545737251",18.87,27.00,0,332.43,382.93,45.5,41.9,0.376,1106131.8,1106131.8,12774,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155716,768549.00
08/18/2019 15:15,2,2.359,ACTIVE,214.64,356.18,59.996,1566155704,"201051344000685","174011545737251",28.63,26.50,0,318.00,389.24,68.4,64.1,0.588,1411756.7,1411756.7,12748,0,0,0,L,1122011218,1,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155717,768550.00
08/18/2019 15:15,2,2.379,ACTIVE,215.32,357.98,59.975,1566155704,"201051344000651","174011545737251",28.98,26.80,0,317.40,389.84,69.9,65.6,0.575,1406723.7,1406723.7,12736,0,0,0,L,1122011218,1,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155718,768551.00
08/18/2019 15:15,2,2.340,ACTIVE,213.96,354.97,59.990,1566155704,"201051344000594","174011545737251",28.61,28.30,0,317.10,388.94,67.9,63.6,0.561,1416035.8,1416035.8,12740,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155719,768552.00
08/18/2019 15:15,2,2.330,ACTIVE,214.87,355.88,60.006,1566155704,"201051344000469","174011545737251",28.82,25.50,0,316.80,391.04,68.0,63.7,0.570,1396589.0,1396589.0,12755,0,0,0,L,1122011218,1,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155720,768553.00
08/18/2019 15:15,2,2.449,ACTIVE,215.09,357.38,59.990,1566155704,"201051344000585","174011545737251",28.98,26.80,0,316.50,389.84,71.8,67.4,0.597,1423175.6,1423175.6,12729,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155721,768554.00
08/18/2019 15:15,2,2.326,ACTIVE,215.09,357.68,60.001,1566155704,"201051344000853","174011545737251",28.82,25.30,0,318.61,394.35,67.9,63.6,0.570,1419202.4,1419202.4,12747,0,0,0,L,1122011218,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155722,768555.00
08/18/2019 15:15,2,2.352,ACTIVE,214.87,354.37,60.033,1566155704,"201051344001145","174011545737251",28.65,25.80,0,318.91,389.54,68.2,63.9,0.557,1420883.6,1420883.6,12769,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155723,768556.00
08/18/2019 15:15,2,2.404,ACTIVE,215.09,357.08,59.990,1566155704,"201051344000438","174011545737251",28.84,27.30,0,318.00,390.14,70.2,65.8,0.583,1414421.2,1414421.2,12740,0,0,0,L,1122011218,1,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155724,768557.00
08/18/2019 15:15,2,2.436,ACTIVE,214.87,355.58,59.996,1566155704,"201051344001135","174011545737251",28.82,28.30,0,319.81,389.24,71.1,66.7,0.552,1402459.1,1402459.1,12722,0,0,0,L,1122011218,1,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155725,768558.00
08/18/2019 15:15,2,2.357,ACTIVE,214.87,355.58,60.006,1566155704,"201051344000983","174011545737251",28.75,25.80,0,318.61,389.84,68.7,64.4,0.570,1417571.5,1417571.5,12735,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155726,768559.00
08/18/2019 15:15,2,2.434,ACTIVE,215.09,355.58,60.022,1566155704,"201051344001203","174011545737251",28.94,27.80,0,317.40,390.44,71.4,67.0,0.588,1410722.4,1410722.4,12751,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155726,768560.00
08/18/2019 15:15,2,2.371,ACTIVE,214.64,354.37,59.996,1566155704,"201051344001230","174011545737251",28.92,26.50,0,318.00,388.04,69.4,65.1,0.579,1404589.4,1404589.4,12789,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155727,768561.00
08/18/2019 15:15,2,2.457,ACTIVE,214.19,355.88,60.006,1566155704,"201051344000646","174011545737251",28.78,28.30,0,318.30,388.34,71.7,67.2,0.579,1398736.8,1398736.8,12750,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155728,768562.00
08/18/2019 15:15,2,2.391,ACTIVE,214.64,354.37,59.996,1566155704,"201051344000867","174011545737251",28.98,28.50,0,318.61,389.24,70.2,65.8,0.570,1394622.1,1394622.1,12761,0,0,0,L,1122011218,1,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155729,768563.00
08/18/2019 15:15,2,2.393,ACTIVE,214.87,356.48,59.985,1566155704,"201051344000633","174011545737251",28.82,29.30,0,318.30,392.55,69.9,65.5,0.566,1391078.4,1391078.4,12767,0,0,0,L,1122011218,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155730,768564.00
08/18/2019 15:15,2,2.516,ACTIVE,214.41,354.37,59.996,1566155704,"201051344000955","174011545737251",28.75,29.00,0,317.40,390.14,73.2,68.8,0.605,1419543.8,1419543.8,12752,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155731,768565.00
08/18/2019 15:15,2,2.332,ACTIVE,214.87,356.48,60.017,1566155704,"201051344000648","174011545737251",29.36,24.50,0,317.70,389.84,69.5,65.1,0.583,1404306.6,1404306.6,12737,0,0,0,L,1122011218,1,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155732,768566.00
08/18/2019 15:15,2,2.430,ACTIVE,215.09,356.48,60.006,1566155704,"201051344000645","174011545737251",28.78,25.30,0,318.61,399.76,70.9,66.5,0.575,1410310.5,1410310.5,12744,0,0,0,L,1122011218,1,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155733,768567.00
08/18/2019 15:15,2,2.482,ACTIVE,214.87,357.98,59.996,1566155704,"201051344000569","174011545737251",28.92,25.30,0,318.00,390.74,72.8,68.3,0.601,1427886.2,1427886.2,12732,0,0,0,L,1122011218,1,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155734,768568.00
08/18/2019 15:15,2,2.555,ACTIVE,215.09,362.49,59.996,1566155704,"179051228000119","174011545737251",28.80,27.50,0,318.61,397.66,74.6,70.0,0.632,213463.7,213463.7,12850,0,0,0,L,46974696,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566155735,768569.00
08/18/2019 15:30,2,1.027,ACTIVE,213.51,342.65,60.022,1566156604,"201051344000579","174011545737251",28.23,26.50,0,317.70,389.54,29.4,26.4,0.225,1429463.3,1429463.3,12744,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156605,768570.00
08/18/2019 15:30,2,1.035,ACTIVE,213.74,342.05,60.049,1566156604,"201051344001025","174011545737251",28.27,27.30,0,317.70,388.34,29.7,26.7,0.230,1415404.9,1415404.9,12733,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156606,768571.00
08/18/2019 15:30,2,0.994,ACTIVE,213.96,342.95,60.038,1566156604,"201051344001093","174011545737251",28.29,25.50,0,318.61,389.54,28.5,25.6,0.221,1396516.4,1396516.4,12777,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156607,768572.00
08/18/2019 15:30,2,0.973,ACTIVE,213.29,341.75,60.022,1566156604,"201051344000458","174011545737251",28.41,26.00,0,317.70,388.94,28.0,25.1,0.217,1409594.7,1409594.7,12733,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156608,768573.00
08/18/2019 15:30,2,1.027,ACTIVE,213.51,342.35,60.012,1566156604,"201051344000890","174011545737251",28.31,27.00,0,319.51,388.94,29.5,26.5,0.221,1411849.4,1411849.4,12744,0,0,0,L,1122011218,1,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156609,768574.00
08/18/2019 15:30,2,0.984,ACTIVE,213.29,341.15,60.017,1566156604,"201051344000988","174011545737251",18.53,24.00,0,317.70,391.64,18.5,15.9,0.150,1064724.1,1064724.1,12732,0,0,0,L,1122011218,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156610,768575.00
08/18/2019 15:30,2,0.986,ACTIVE,214.19,343.25,60.006,1566156604,"201051344000582","174011545737251",28.33,25.00,0,317.40,390.44,28.3,25.4,0.217,1388625.0,1388625.0,12733,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156611,768576.00
08/18/2019 15:30,2,1.012,ACTIVE,213.29,342.05,60.028,1566156604,"201051344000868","174011545737251",28.21,23.80,0,317.70,388.94,28.9,26.0,0.217,1396827.3,1396827.3,12735,0,0,0,L,1122011218,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156612,768577.00
08/18/2019 15:30,2,0.977,ACTIVE,213.74,342.95,60.012,1566156604,"201051344000576","174011545737251",28.07,24.80,0,319.51,389.84,27.8,24.9,0.217,1412284.2,1412284.2,12766,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156613,768578.00
08/18/2019 15:30,2,0.992,ACTIVE,213.29,342.35,60.017,1566156604,"201051344001158","174011545737251",28.27,25.30,0,318.00,389.24,28.4,25.5,0.225,1389832.4,1389832.4,12730,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156614,768579.00
08/18/2019 15:30,2,0.992,ACTIVE,213.96,342.95,60.049,1566156604,"201051344000917","174011545737251",28.45,26.50,0,320.71,388.04,28.6,25.7,0.221,1406068.6,1406068.6,12775,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156615,768580.00
08/18/2019 15:30,2,1.037,ACTIVE,213.74,340.85,60.012,1566156604,"201051344000417","174011545737251",18.53,26.80,0,321.31,387.14,19.5,16.9,0.146,1106139.1,1106139.1,12775,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156616,768581.00
08/18/2019 15:30,2,0.986,ACTIVE,214.19,343.55,60.022,1566156604,"201051344000685","174011545737251",28.43,25.80,0,317.70,389.24,28.4,25.5,0.230,1411767.9,1411767.9,12749,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156617,768582.00
08/18/2019 15:30,2,1.016,ACTIVE,214.19,343.55,60.028,1566156604,"201051344000651","174011545737251",28.45,26.00,0,316.80,389.84,29.3,26.3,0.225,1406735.1,1406735.1,12737,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156618,768583.00
08/18/2019 15:30,2,1.010,ACTIVE,213.06,342.05,60.017,1566156604,"201051344000594","174011545737251",28.43,27.50,0,316.80,388.64,29.1,26.1,0.225,1416046.8,1416046.8,12741,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156619,768584.00
08/18/2019 15:30,2,1.018,ACTIVE,213.51,342.95,60.022,1566156604,"201051344000469","174011545737251",28.33,24.00,0,315.00,389.54,29.2,26.3,0.234,1396600.1,1396600.1,12756,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156620,768585.00
08/18/2019 15:30,2,1.098,ACTIVE,214.19,343.55,60.022,1566156604,"201051344000585","174011545737251",28.41,25.80,0,317.40,390.44,31.6,28.6,0.243,1423187.5,1423187.5,12730,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156621,768586.00
08/18/2019 15:30,2,1.014,ACTIVE,213.96,343.25,60.017,1566156604,"201051344000853","174011545737251",28.61,24.80,0,319.81,391.64,29.4,26.4,0.225,1419213.4,1419213.4,12748,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156621,768587.00
08/18/2019 15:30,2,1.021,ACTIVE,213.96,342.95,60.054,1566156604,"201051344001145","174011545737251",28.59,25.30,0,319.21,389.24,29.6,26.7,0.230,1420894.7,1420894.7,12770,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156622,768588.00
08/18/2019 15:30,2,1.057,ACTIVE,213.96,343.25,60.017,1566156604,"201051344000438","174011545737251",28.27,26.30,0,317.10,390.14,30.3,27.3,0.239,1414432.5,1414432.5,12741,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156623,768589.00
