ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2019 15:30,2,1.100,ACTIVE,213.51,342.65,60.022,1566156604,"201051344001135","174011545737251",28.05,26.80,0,320.41,389.24,31.3,28.3,0.230,1402470.7,1402470.7,12723,0,0,0,L,1122011218,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156624,768590.00
08/18/2019 15:30,2,1.031,ACTIVE,213.51,342.95,60.065,1566156604,"201051344000983","174011545737251",28.75,25.00,0,318.61,390.44,30.1,27.2,0.234,1417582.5,1417582.5,12736,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156625,768591.00
08/18/2019 15:30,2,1.062,ACTIVE,213.96,342.65,60.022,1566156604,"201051344001203","174011545737251",28.55,26.80,0,317.70,390.44,30.8,27.8,0.247,1410733.8,1410733.8,12752,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156626,768592.00
08/18/2019 15:30,2,1.035,ACTIVE,213.51,342.35,60.017,1566156604,"201051344001230","174011545737251",28.37,25.80,0,318.61,387.44,29.8,26.8,0.234,1404600.4,1404600.4,12790,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156627,768593.00
08/18/2019 15:30,2,1.064,ACTIVE,213.29,342.65,60.022,1566156604,"201051344000646","174011545737251",28.31,26.80,0,317.10,393.15,30.6,27.6,0.234,1398748.1,1398748.1,12751,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156628,768594.00
08/18/2019 15:30,2,1.049,ACTIVE,213.74,341.75,60.028,1566156604,"201051344000867","174011545737251",28.21,27.00,0,315.60,388.04,30.0,27.0,0.225,1394633.1,1394633.1,12762,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156629,768595.00
08/18/2019 15:30,2,1.010,ACTIVE,213.74,344.76,59.996,1566156604,"201051344000633","174011545737251",28.63,27.80,0,319.51,387.74,29.3,26.4,0.225,1391089.2,1391089.2,12768,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156630,768596.00
08/18/2019 15:30,2,1.080,ACTIVE,213.51,343.25,60.028,1566156604,"201051344000955","174011545737251",28.09,27.50,0,318.30,387.44,30.7,27.7,0.243,1419555.1,1419555.1,12753,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156631,768597.00
08/18/2019 15:30,2,1.000,ACTIVE,213.51,342.95,59.990,1566156604,"201051344000648","174011545737251",28.71,23.80,0,318.00,389.24,29.1,26.1,0.230,1404317.2,1404317.2,12738,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156632,768598.00
08/18/2019 15:30,2,1.004,ACTIVE,213.96,343.25,60.006,1566156604,"201051344000645","174011545737251",28.33,24.30,0,318.91,389.54,28.9,25.9,0.225,1410321.1,1410321.1,12745,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156633,768599.00
08/18/2019 15:30,2,1.029,ACTIVE,213.51,342.95,60.017,1566156604,"201051344000569","174011545737251",28.51,24.30,0,318.30,390.44,29.8,26.8,0.234,1427897.1,1427897.1,12733,0,0,0,L,1122011218,1,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156634,768600.00
08/18/2019 15:30,2,1.072,ACTIVE,213.51,346.26,60.059,1566156604,"179051228000119","174011545737251",28.65,26.50,0,319.21,396.45,31.1,28.1,0.234,213474.9,213474.9,12851,0,0,0,L,46974696,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566156634,768601.00
08/18/2019 15:45,2,1.486,ACTIVE,213.74,347.16,60.033,1566157504,"201051344000579","174011545737251",28.92,24.80,0,330.93,376.62,43.6,40.2,0.349,1429469.5,1429469.5,12745,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157505,768602.00
08/18/2019 15:45,2,1.523,ACTIVE,214.19,347.16,60.070,1566157504,"201051344001025","174011545737251",29.04,25.30,0,330.93,377.82,44.8,41.3,0.345,1415411.2,1415411.2,12734,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157506,768603.00
08/18/2019 15:45,2,1.471,ACTIVE,214.19,348.06,60.028,1566157504,"201051344001093","174011545737251",28.98,24.50,0,330.93,378.12,43.2,39.8,0.340,1396522.5,1396522.5,12778,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157507,768604.00
08/18/2019 15:45,2,1.391,ACTIVE,213.74,346.26,60.043,1566157504,"201051344000458","174011545737251",28.94,24.50,0,330.33,375.11,40.9,37.5,0.336,1409600.6,1409600.6,12734,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157508,768605.00
08/18/2019 15:45,2,1.469,ACTIVE,213.74,346.56,60.033,1566157504,"201051344000890","174011545737251",29.38,25.80,0,330.03,377.82,43.8,40.4,0.349,1411855.7,1411855.7,12745,0,0,0,L,1122011218,1,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157509,768606.00
08/18/2019 15:45,2,1.402,ACTIVE,213.51,344.76,60.038,1566157504,"201051344000988","174011545737251",18.94,23.00,0,331.23,365.19,26.9,24.1,0.221,1064727.9,1064727.9,12733,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157509,768607.00
08/18/2019 15:45,2,1.432,ACTIVE,214.41,348.06,60.033,1566157504,"201051344000582","174011545737251",28.78,24.00,0,330.93,379.02,41.8,38.4,0.345,1388631.0,1388631.0,12734,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157510,768608.00
08/18/2019 15:45,2,1.385,ACTIVE,213.29,345.66,60.022,1566157504,"201051344000868","174011545737251",29.02,22.80,0,330.33,376.01,40.7,37.4,0.327,1396833.4,1396833.4,12736,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157511,768609.00
08/18/2019 15:45,2,1.344,ACTIVE,213.74,347.76,60.022,1566157504,"201051344000576","174011545737251",28.86,23.30,0,331.53,376.62,39.3,36.0,0.318,1412290.1,1412290.1,12767,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157512,768610.00
08/18/2019 15:45,2,1.355,ACTIVE,213.74,346.56,60.038,1566157504,"201051344001158","174011545737251",29.14,23.80,0,330.63,376.31,40.0,36.7,0.323,1389838.4,1389838.4,12731,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157513,768611.00
08/18/2019 15:45,2,1.391,ACTIVE,214.19,346.86,60.038,1566157504,"201051344000917","174011545737251",29.08,25.30,0,330.03,376.92,40.9,37.6,0.327,1406074.6,1406074.6,12776,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157514,768612.00
08/18/2019 15:45,2,1.406,ACTIVE,214.19,343.55,60.054,1566157504,"201051344000417","174011545737251",19.24,25.80,0,330.93,363.39,27.4,24.6,0.217,1106143.1,1106143.1,12776,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157515,768613.00
08/18/2019 15:45,2,1.389,ACTIVE,214.19,347.16,60.028,1566157504,"201051344000685","174011545737251",28.98,24.50,0,330.03,377.52,40.8,37.5,0.354,1411773.8,1411773.8,12750,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157516,768614.00
08/18/2019 15:45,2,1.422,ACTIVE,214.41,347.76,60.038,1566157504,"201051344000651","174011545737251",28.84,24.30,0,332.13,378.12,41.6,38.2,0.327,1406741.3,1406741.3,12738,0,0,0,L,1122011218,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157517,768615.00
08/18/2019 15:45,2,1.363,ACTIVE,213.06,345.96,60.028,1566157504,"201051344000594","174011545737251",28.90,26.30,0,329.13,375.11,39.9,36.6,0.327,1416052.9,1416052.9,12742,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157518,768616.00
08/18/2019 15:45,2,1.357,ACTIVE,213.74,346.56,60.043,1566157504,"201051344000469","174011545737251",28.92,22.80,0,330.33,376.01,39.8,36.5,0.327,1396606.1,1396606.1,12757,0,0,0,L,1122011218,1,121.10,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157519,768617.00
08/18/2019 15:45,2,1.471,ACTIVE,214.41,348.06,60.043,1566157504,"201051344000585","174011545737251",29.08,24.50,0,330.93,378.72,43.4,39.9,0.345,1423194.1,1423194.1,12731,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157520,768618.00
08/18/2019 15:45,2,1.340,ACTIVE,214.19,347.16,60.028,1566157504,"201051344000853","174011545737251",29.04,23.80,0,331.53,376.62,39.4,36.1,0.314,1419219.4,1419219.4,12749,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157521,768619.00
08/18/2019 15:45,2,1.404,ACTIVE,214.41,347.16,60.033,1566157504,"201051344001145","174011545737251",29.12,24.00,0,331.83,378.12,41.5,38.1,0.331,1420900.9,1420900.9,12771,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157522,768620.00
08/18/2019 15:45,2,1.438,ACTIVE,213.96,347.16,60.028,1566157504,"201051344000438","174011545737251",29.14,25.00,0,330.63,378.12,42.4,39.0,0.345,1414438.8,1414438.8,12742,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157523,768621.00
08/18/2019 15:45,2,1.482,ACTIVE,213.96,346.56,59.990,1566157504,"201051344001135","174011545737251",28.77,25.00,0,330.63,376.92,43.2,39.8,0.331,1402477.1,1402477.1,12724,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157524,768622.00
08/18/2019 15:45,2,1.361,ACTIVE,213.74,346.56,60.022,1566157504,"201051344000983","174011545737251",29.22,23.80,0,329.43,375.41,40.3,37.0,0.331,1417588.6,1417588.6,12737,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157525,768623.00
08/18/2019 15:45,2,1.443,ACTIVE,214.41,346.56,60.054,1566157504,"201051344001203","174011545737251",29.42,25.30,0,331.23,379.02,43.0,39.6,0.358,1410740.1,1410740.1,12753,0,0,0,L,1122011218,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157526,768624.00
08/18/2019 15:45,2,1.428,ACTIVE,213.96,346.56,60.038,1566157504,"201051344001230","174011545737251",29.16,24.80,0,329.43,376.01,42.2,38.8,0.345,1404606.5,1404606.5,12791,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157527,768625.00
08/18/2019 15:45,2,1.465,ACTIVE,213.74,346.56,60.028,1566157504,"201051344000646","174011545737251",29.12,25.30,0,330.33,377.82,43.2,39.8,0.358,1398754.4,1398754.4,12752,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157528,768626.00
08/18/2019 15:45,2,1.416,ACTIVE,213.74,345.66,60.028,1566157504,"201051344000867","174011545737251",28.86,25.00,0,330.63,374.51,41.4,38.0,0.323,1394639.3,1394639.3,12763,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157529,768627.00
08/18/2019 15:45,2,1.408,ACTIVE,213.96,347.76,60.028,1566157504,"201051344000633","174011545737251",28.80,25.80,0,331.83,376.01,41.1,37.8,0.336,1391095.2,1391095.2,12769,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157530,768628.00
08/18/2019 15:45,2,1.480,ACTIVE,213.74,347.16,60.001,1566157504,"201051344000955","174011545737251",29.40,25.80,0,329.43,376.62,44.1,40.7,0.362,1419561.5,1419561.5,12754,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157531,768629.00
08/18/2019 15:45,2,1.385,ACTIVE,213.74,346.56,60.033,1566157504,"201051344000648","174011545737251",28.75,22.80,0,331.83,375.71,40.3,37.0,0.331,1404323.2,1404323.2,12739,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157532,768630.00
08/18/2019 15:45,2,1.383,ACTIVE,213.96,346.26,60.028,1566157504,"201051344000645","174011545737251",28.96,23.30,0,331.53,376.01,40.6,37.3,0.323,1410327.0,1410327.0,12746,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157533,768631.00
08/18/2019 15:45,2,1.424,ACTIVE,213.74,346.86,60.038,1566157504,"201051344000569","174011545737251",28.86,23.50,0,330.33,376.01,41.6,38.3,0.336,1427903.2,1427903.2,12734,0,0,0,L,1122011218,1,121.10,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157534,768632.00
08/18/2019 15:45,2,1.457,ACTIVE,213.96,350.77,59.990,1566157504,"179051228000119","174011545737251",29.20,25.30,0,332.13,378.72,43.1,39.7,0.349,213481.4,213481.4,12852,0,0,0,L,46974696,1,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566157535,768633.00
08/18/2019 16:00,2,0.555,ACTIVE,212.38,336.04,60.012,1566158404,"201051344000579","174011545737251",28.17,23.50,0,330.63,367.00,15.8,13.4,0.102,1429473.4,1429473.4,12746,0,0,0,L,1122011218,1,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158405,768634.00
08/18/2019 16:00,2,0.541,ACTIVE,212.16,336.04,60.065,1566158404,"201051344001025","174011545737251",28.33,23.80,0,330.93,366.70,15.5,13.1,0.110,1415415.0,1415415.0,12735,0,0,0,L,1122011218,1,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158406,768635.00
08/18/2019 16:00,2,0.496,ACTIVE,212.38,337.54,60.017,1566158404,"201051344001093","174011545737251",29.66,23.50,0,330.33,365.80,14.9,12.4,0.088,1396526.2,1396526.2,12779,0,0,0,L,1122011218,1,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158407,768636.00
08/18/2019 16:00,2,0.514,ACTIVE,212.16,336.34,60.012,1566158404,"201051344000458","174011545737251",28.11,23.30,0,330.63,364.89,14.7,12.2,0.102,1409604.2,1409604.2,12735,0,0,0,L,1122011218,1,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158408,768637.00
08/18/2019 16:00,2,0.559,ACTIVE,212.16,335.74,60.017,1566158404,"201051344000890","174011545737251",28.21,24.50,0,330.63,366.10,16.0,13.5,0.097,1411859.5,1411859.5,12746,0,0,0,L,1122011218,1,122.01,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158409,768638.00
08/18/2019 16:00,2,0.506,ACTIVE,212.16,337.24,60.022,1566158404,"201051344000988","174011545737251",18.21,22.30,0,330.33,357.68,9.3,7.1,0.057,1064729.9,1064729.9,12734,0,0,0,L,1122011218,1,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158410,768639.00
08/18/2019 16:00,2,0.537,ACTIVE,212.61,337.24,59.975,1566158404,"201051344000582","174011545737251",27.83,23.00,0,330.63,366.10,15.2,12.7,0.097,1388634.6,1388634.6,12735,0,0,0,L,1122011218,1,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158411,768640.00
08/18/2019 16:00,2,0.533,ACTIVE,212.16,336.94,60.017,1566158404,"201051344000868","174011545737251",28.27,22.00,0,330.03,363.69,15.3,12.8,0.093,1396837.0,1396837.0,12737,0,0,0,L,1122011218,1,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158412,768641.00
08/18/2019 16:00,2,0.500,ACTIVE,212.61,337.84,60.065,1566158404,"201051344000576","174011545737251",28.73,22.30,0,331.23,364.89,14.6,12.1,0.093,1412293.5,1412293.5,12768,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158413,768642.00
08/18/2019 16:00,2,0.531,ACTIVE,212.38,337.24,60.022,1566158404,"201051344001158","174011545737251",27.51,22.50,0,330.33,364.29,14.8,12.4,0.102,1389841.9,1389841.9,12732,0,0,0,L,1122011218,1,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158414,768643.00
08/18/2019 16:00,2,0.547,ACTIVE,212.16,337.24,60.022,1566158404,"201051344000917","174011545737251",27.87,23.80,0,329.43,364.89,15.5,13.0,0.102,1406078.2,1406078.2,12777,0,0,0,L,1122011218,1,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158415,768644.00
08/18/2019 16:00,2,0.572,ACTIVE,212.16,335.14,60.033,1566158404,"201051344000417","174011545737251",18.17,24.50,0,330.93,356.18,10.6,8.3,0.057,1106145.4,1106145.4,12777,0,0,0,L,1122011218,1,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158416,768645.00
08/18/2019 16:00,2,0.518,ACTIVE,212.38,337.24,59.996,1566158404,"201051344000685","174011545737251",28.25,23.50,0,330.93,365.49,14.8,12.4,0.106,1411777.3,1411777.3,12751,0,0,0,L,1122011218,1,122.46,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158416,768646.00
08/18/2019 16:00,2,0.547,ACTIVE,212.38,337.84,60.054,1566158404,"201051344000651","174011545737251",27.65,23.00,0,330.93,366.10,15.4,12.9,0.106,1406744.8,1406744.8,12739,0,0,0,L,1122011218,1,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158417,768647.00
08/18/2019 16:00,2,0.531,ACTIVE,211.93,336.34,60.012,1566158404,"201051344000594","174011545737251",28.43,25.00,0,329.43,363.39,15.3,12.9,0.115,1416056.4,1416056.4,12743,0,0,0,L,1122011218,1,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158418,768648.00
08/18/2019 16:00,2,0.527,ACTIVE,212.38,336.94,60.017,1566158404,"201051344000469","174011545737251",28.49,21.50,0,330.03,363.99,15.3,12.8,0.102,1396609.6,1396609.6,12758,0,0,0,L,1122011218,1,120.42,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158419,768649.00
08/18/2019 16:00,2,0.592,ACTIVE,212.61,337.24,60.017,1566158404,"201051344000585","174011545737251",27.79,23.30,0,330.33,367.00,16.6,14.1,0.110,1423198.0,1423198.0,12732,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158420,768650.00
08/18/2019 16:00,2,0.523,ACTIVE,212.83,338.14,60.012,1566158404,"201051344000853","174011545737251",27.95,22.30,0,332.73,364.59,14.8,12.4,0.093,1419222.8,1419222.8,12750,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158421,768651.00
08/18/2019 16:00,2,0.529,ACTIVE,212.38,336.94,60.022,1566158404,"201051344001145","174011545737251",28.33,23.00,0,331.53,366.10,15.2,12.7,0.097,1420904.4,1420904.4,12772,0,0,0,L,1122011218,1,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158422,768652.00
08/18/2019 16:00,2,0.545,ACTIVE,212.38,337.54,60.059,1566158404,"201051344000438","174011545737251",27.81,23.80,0,330.33,366.40,15.4,12.9,0.097,1414442.4,1414442.4,12743,0,0,0,L,1122011218,1,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158423,768653.00
08/18/2019 16:00,2,0.562,ACTIVE,211.93,336.04,60.028,1566158404,"201051344001135","174011545737251",28.13,23.80,0,330.93,365.19,16.0,13.6,0.102,1402480.9,1402480.9,12725,0,0,0,L,1122011218,1,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158424,768654.00
08/18/2019 16:00,2,0.523,ACTIVE,212.38,337.54,60.006,1566158404,"201051344000983","174011545737251",27.83,22.50,0,330.03,363.99,14.8,12.3,0.093,1417592.2,1417592.2,12738,0,0,0,L,1122011218,1,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158425,768655.00
08/18/2019 16:00,2,0.531,ACTIVE,212.16,336.04,60.017,1566158404,"201051344001203","174011545737251",28.21,24.00,0,330.63,367.00,15.2,12.7,0.102,1410743.7,1410743.7,12754,0,0,0,L,1122011218,1,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158426,768656.00
08/18/2019 16:00,2,0.508,ACTIVE,212.16,336.34,60.017,1566158404,"201051344001230","174011545737251",28.53,23.50,0,330.33,365.19,14.7,12.3,0.088,1404610.0,1404610.0,12792,0,0,0,L,1122011218,1,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158427,768657.00
08/18/2019 16:00,2,0.523,ACTIVE,211.70,336.34,60.017,1566158404,"201051344000646","174011545737251",28.17,23.80,0,330.33,365.80,14.9,12.5,0.080,1398758.1,1398758.1,12753,0,0,0,L,1122011218,1,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158428,768658.00
08/18/2019 16:00,2,0.508,ACTIVE,212.38,335.74,60.006,1566158404,"201051344000867","174011545737251",27.95,23.80,0,330.03,363.39,14.4,11.9,0.084,1394642.7,1394642.7,12764,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158428,768659.00
08/18/2019 16:00,2,0.500,ACTIVE,212.83,338.44,60.012,1566158404,"201051344000633","174011545737251",27.79,24.00,0,331.23,365.49,14.1,11.7,0.088,1391098.7,1391098.7,12770,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158429,768660.00
08/18/2019 16:00,2,0.525,ACTIVE,211.70,335.44,60.017,1566158404,"201051344000955","174011545737251",28.09,24.30,0,330.63,365.80,15.0,12.5,0.093,1419565.2,1419565.2,12755,0,0,0,L,1122011218,1,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158430,768661.00
08/18/2019 16:00,2,0.477,ACTIVE,212.38,336.34,60.017,1566158404,"201051344000648","174011545737251",28.21,22.00,0,330.93,364.89,13.7,11.3,0.084,1404326.5,1404326.5,12740,0,0,0,L,1122011218,1,120.65,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158431,768662.00
08/18/2019 16:00,2,0.463,ACTIVE,212.61,337.54,60.017,1566158404,"201051344000645","174011545737251",27.71,22.50,0,331.53,365.49,13.0,10.7,0.080,1410330.3,1410330.3,12747,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158432,768663.00
08/18/2019 16:00,2,0.479,ACTIVE,212.16,336.04,59.996,1566158404,"201051344000569","174011545737251",28.05,22.50,0,330.33,365.80,13.6,11.2,0.088,1427906.6,1427906.6,12735,0,0,0,L,1122011218,1,120.42,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158433,768664.00
08/18/2019 16:00,2,0.508,ACTIVE,212.61,339.34,60.033,1566158404,"179051228000119","174011545737251",28.19,24.50,0,332.43,369.40,14.5,12.1,0.080,213485.1,213485.1,12853,0,0,0,L,46974696,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566158434,768665.00
08/18/2019 16:15,2,0.842,ACTIVE,213.06,339.95,60.006,1566159304,"201051344000579","174011545737251",28.65,22.50,0,328.52,350.17,24.4,21.7,0.177,1429477.2,1429477.2,12747,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159305,768666.00
08/18/2019 16:15,2,0.850,ACTIVE,213.74,340.55,59.996,1566159304,"201051344001025","174011545737251",28.84,22.80,0,328.52,351.37,24.9,22.1,0.181,1415418.7,1415418.7,12736,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159306,768667.00
08/18/2019 16:15,2,0.828,ACTIVE,213.96,341.45,60.038,1566159304,"201051344001093","174011545737251",29.06,22.80,0,329.13,350.77,24.4,21.6,0.181,1396529.8,1396529.8,12780,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159307,768668.00
08/18/2019 16:15,2,0.814,ACTIVE,213.06,339.65,60.012,1566159304,"201051344000458","174011545737251",28.61,21.80,0,329.13,349.26,23.6,20.9,0.181,1409607.6,1409607.6,12736,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159308,768669.00
08/18/2019 16:15,2,0.863,ACTIVE,213.74,340.85,60.006,1566159304,"201051344000890","174011545737251",29.20,23.50,0,328.22,350.77,25.6,22.8,0.186,1411863.3,1411863.3,12747,0,0,0,L,1122011218,1,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159309,768670.00
08/18/2019 16:15,2,0.836,ACTIVE,213.06,339.65,60.012,1566159304,"201051344000988","174011545737251",18.61,21.00,0,328.22,346.86,15.8,13.3,0.124,1064732.0,1064732.0,12735,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159310,768671.00
08/18/2019 16:15,2,0.854,ACTIVE,214.41,342.05,60.006,1566159304,"201051344000582","174011545737251",28.67,22.30,0,328.22,351.97,24.8,22.0,0.186,1388638.2,1388638.2,12736,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159311,768672.00
08/18/2019 16:15,2,0.873,ACTIVE,213.06,340.25,60.017,1566159304,"201051344000868","174011545737251",28.21,21.30,0,328.22,349.86,25.0,22.2,0.181,1396840.7,1396840.7,12738,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159312,768673.00
08/18/2019 16:15,2,0.818,ACTIVE,213.74,341.75,60.017,1566159304,"201051344000576","174011545737251",29.06,21.50,0,330.03,351.07,24.1,21.4,0.181,1412297.0,1412297.0,12769,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159313,768674.00
08/18/2019 16:15,2,0.861,ACTIVE,213.51,340.85,59.996,1566159304,"201051344001158","174011545737251",28.15,21.30,0,327.92,350.47,24.6,21.8,0.186,1389845.4,1389845.4,12733,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159313,768675.00
08/18/2019 16:15,2,0.867,ACTIVE,213.96,341.15,60.049,1566159304,"201051344000917","174011545737251",28.71,23.00,0,328.22,351.67,25.2,22.4,0.186,1406081.8,1406081.8,12778,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159314,768676.00
08/18/2019 16:15,2,0.910,ACTIVE,213.96,339.65,60.017,1566159304,"201051344000417","174011545737251",18.87,23.50,0,328.52,346.26,17.4,14.9,0.128,1106147.7,1106147.7,12778,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159315,768677.00
08/18/2019 16:15,2,0.854,ACTIVE,214.19,342.65,60.001,1566159304,"201051344000685","174011545737251",28.92,22.50,0,328.82,352.27,25.1,22.3,0.203,1411780.7,1411780.7,12752,0,0,0,L,1122011218,1,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159316,768678.00
08/18/2019 16:15,2,0.883,ACTIVE,214.19,342.35,60.012,1566159304,"201051344000651","174011545737251",29.02,22.00,0,330.03,352.27,26.0,23.1,0.199,1406748.4,1406748.4,12740,0,0,0,L,1122011218,1,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159317,768679.00
08/18/2019 16:15,2,0.869,ACTIVE,213.06,340.25,60.001,1566159304,"201051344000594","174011545737251",28.82,23.80,0,327.02,350.17,25.4,22.6,0.190,1416060.0,1416060.0,12744,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159318,768680.00
08/18/2019 16:15,2,0.877,ACTIVE,213.51,340.85,60.012,1566159304,"201051344000469","174011545737251",28.61,20.00,0,327.92,350.47,25.5,22.7,0.194,1396613.3,1396613.3,12759,0,0,0,L,1122011218,1,121.10,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159319,768681.00
08/18/2019 16:15,2,0.949,ACTIVE,214.19,342.35,60.017,1566159304,"201051344000585","174011545737251",28.78,22.50,0,328.52,352.87,27.7,24.8,0.208,1423202.0,1423202.0,12733,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159320,768682.00
08/18/2019 16:15,2,0.859,ACTIVE,213.96,342.05,60.022,1566159304,"201051344000853","174011545737251",29.02,21.00,0,330.93,351.97,25.3,22.5,0.190,1419226.3,1419226.3,12751,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159321,768683.00
08/18/2019 16:15,2,0.887,ACTIVE,214.19,341.75,60.006,1566159304,"201051344001145","174011545737251",29.12,22.30,0,329.73,353.17,26.2,23.4,0.194,1420908.0,1420908.0,12773,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159322,768684.00
08/18/2019 16:15,2,0.904,ACTIVE,213.96,342.05,60.017,1566159304,"201051344000438","174011545737251",29.36,22.80,0,329.13,352.87,27.0,24.1,0.203,1414446.2,1414446.2,12744,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159323,768685.00
08/18/2019 16:15,2,0.949,ACTIVE,213.74,341.45,60.006,1566159304,"201051344001135","174011545737251",28.90,22.50,0,328.22,351.97,27.8,24.9,0.203,1402484.8,1402484.8,12726,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159324,768686.00
08/18/2019 16:15,2,0.883,ACTIVE,213.29,340.25,60.001,1566159304,"201051344000983","174011545737251",29.16,21.00,0,328.82,350.77,26.1,23.3,0.199,1417595.8,1417595.8,12739,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159325,768687.00
08/18/2019 16:15,2,0.926,ACTIVE,214.19,341.45,60.006,1566159304,"201051344001203","174011545737251",28.98,23.00,0,329.43,353.47,27.2,24.3,0.212,1410747.5,1410747.5,12755,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159326,768688.00
08/18/2019 16:15,2,0.922,ACTIVE,213.74,341.45,60.028,1566159304,"201051344001230","174011545737251",28.63,22.80,0,327.62,351.37,26.8,23.9,0.208,1404613.6,1404613.6,12793,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159327,768689.00
08/18/2019 16:15,2,0.953,ACTIVE,213.29,342.05,60.017,1566159304,"201051344000646","174011545737251",28.80,22.50,0,327.62,353.47,27.8,24.9,0.217,1398761.8,1398761.8,12754,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159328,768690.00
08/18/2019 16:15,2,0.906,ACTIVE,213.51,339.95,60.022,1566159304,"201051344000867","174011545737251",29.04,22.80,0,327.92,350.77,26.8,23.9,0.199,1394646.4,1394646.4,12765,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159329,768691.00
08/18/2019 16:15,2,0.910,ACTIVE,213.74,342.95,60.038,1566159304,"201051344000633","174011545737251",28.61,22.80,0,328.82,352.87,26.4,23.6,0.203,1391102.2,1391102.2,12771,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159330,768692.00
08/18/2019 16:15,2,0.963,ACTIVE,213.51,341.15,60.012,1566159304,"201051344000955","174011545737251",29.20,23.30,0,327.32,352.27,28.5,25.6,0.221,1419569.0,1419569.0,12756,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159331,768693.00
08/18/2019 16:15,2,0.922,ACTIVE,213.51,341.45,60.017,1566159304,"201051344000648","174011545737251",28.37,21.30,0,329.73,352.27,26.5,23.7,0.212,1404330.1,1404330.1,12741,0,0,0,L,1122011218,1,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159332,768694.00
08/18/2019 16:15,2,0.914,ACTIVE,213.96,342.05,60.006,1566159304,"201051344000645","174011545737251",28.51,21.80,0,330.93,352.57,26.4,23.6,0.203,1410333.7,1410333.7,12748,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159333,768695.00
08/18/2019 16:15,2,0.943,ACTIVE,213.51,341.45,60.043,1566159304,"201051344000569","174011545737251",28.82,21.30,0,328.82,352.57,27.6,24.7,0.212,1427910.3,1427910.3,12736,0,0,0,L,1122011218,1,121.10,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159334,768696.00
08/18/2019 16:15,2,0.984,ACTIVE,213.51,345.06,60.001,1566159304,"179051228000119","174011545737251",29.12,23.30,0,330.03,355.58,29.1,26.1,0.217,213489.1,213489.1,12854,0,0,0,L,46974696,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566159335,768697.00
08/18/2019 16:30,2,1.146,ACTIVE,213.51,343.85,59.980,1566160204,"201051344000579","174011545737251",29.46,22.50,0,330.03,361.89,34.3,31.1,0.270,1429483.7,1429483.7,12748,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160205,768698.00
08/18/2019 16:30,2,1.170,ACTIVE,213.96,343.85,60.022,1566160204,"201051344001025","174011545737251",29.48,22.80,0,330.93,363.09,35.0,31.8,0.270,1415425.4,1415425.4,12737,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160206,768699.00
08/18/2019 16:30,2,1.141,ACTIVE,213.96,344.76,60.022,1566160204,"201051344001093","174011545737251",29.12,22.50,0,331.23,362.79,33.7,30.6,0.256,1396536.2,1396536.2,12781,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160207,768700.00
08/18/2019 16:30,2,1.107,ACTIVE,213.51,343.25,60.017,1566160204,"201051344000458","174011545737251",28.67,22.00,0,330.03,360.69,32.2,29.2,0.261,1409613.8,1409613.8,12737,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160208,768701.00
08/18/2019 16:30,2,1.178,ACTIVE,213.74,343.25,60.012,1566160204,"201051344000890","174011545737251",29.00,23.30,0,330.63,362.49,34.6,31.5,0.261,1411870.0,1411870.0,12748,0,0,0,L,1122011218,1,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160209,768702.00
08/18/2019 16:30,2,1.109,ACTIVE,213.51,342.35,60.022,1566160204,"201051344000988","174011545737251",18.87,21.30,0,329.73,354.67,21.2,18.5,0.168,1064735.9,1064735.9,12736,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160210,768703.00
08/18/2019 16:30,2,1.125,ACTIVE,214.41,345.06,59.980,1566160204,"201051344000582","174011545737251",28.77,22.00,0,331.23,363.69,32.8,29.7,0.256,1388644.5,1388644.5,12737,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160211,768704.00
08/18/2019 16:30,2,1.104,ACTIVE,213.29,343.55,60.017,1566160204,"201051344000868","174011545737251",29.06,21.30,0,329.13,361.29,32.6,29.5,0.252,1396847.1,1396847.1,12739,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160212,768705.00
08/18/2019 16:30,2,1.070,ACTIVE,213.96,344.76,60.012,1566160204,"201051344000576","174011545737251",28.80,21.50,0,331.53,362.19,31.2,28.2,0.243,1412303.1,1412303.1,12770,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160213,768706.00
08/18/2019 16:30,2,1.088,ACTIVE,213.51,343.55,60.001,1566160204,"201051344001158","174011545737251",28.75,21.50,0,330.03,361.59,31.7,28.7,0.252,1389851.7,1389851.7,12734,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160214,768707.00
08/18/2019 16:30,2,1.082,ACTIVE,213.96,344.15,60.017,1566160204,"201051344000917","174011545737251",29.16,23.00,0,330.33,362.49,32.0,28.9,0.252,1406088.1,1406088.1,12779,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160215,768708.00
08/18/2019 16:30,2,1.133,ACTIVE,213.96,341.15,60.012,1566160204,"201051344000417","174011545737251",19.00,23.30,0,330.93,353.47,21.8,19.1,0.159,1106151.9,1106151.9,12779,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160216,768709.00
08/18/2019 16:30,2,1.070,ACTIVE,213.96,344.15,60.012,1566160204,"201051344000685","174011545737251",29.26,22.50,0,330.63,362.19,31.7,28.7,0.270,1411787.0,1411787.0,12753,0,0,0,L,1122011218,1,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160217,768710.00
08/18/2019 16:30,2,1.107,ACTIVE,213.96,344.15,60.017,1566160204,"201051344000651","174011545737251",28.92,21.80,0,331.83,363.09,32.4,29.4,0.252,1406755.0,1406755.0,12741,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160218,768711.00
08/18/2019 16:30,2,1.068,ACTIVE,213.06,342.95,60.012,1566160204,"201051344000594","174011545737251",28.92,23.50,0,327.62,361.29,31.4,28.4,0.243,1416066.4,1416066.4,12745,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160218,768712.00
08/18/2019 16:30,2,1.053,ACTIVE,213.74,343.85,59.996,1566160204,"201051344000469","174011545737251",29.06,20.70,0,328.82,361.59,31.0,28.0,0.247,1396619.6,1396619.6,12760,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160219,768713.00
08/18/2019 16:30,2,1.125,ACTIVE,214.19,345.06,60.006,1566160204,"201051344000585","174011545737251",29.00,22.50,0,330.93,363.39,33.0,30.0,0.261,1423208.9,1423208.9,12734,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160220,768714.00
08/18/2019 16:30,2,1.027,ACTIVE,214.19,344.45,59.996,1566160204,"201051344000853","174011545737251",29.04,21.50,0,331.83,362.49,30.3,27.3,0.234,1419232.6,1419232.6,12752,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160221,768715.00
08/18/2019 16:30,2,1.053,ACTIVE,213.96,343.55,60.006,1566160204,"201051344001145","174011545737251",28.88,22.00,0,331.53,363.09,30.8,27.8,0.243,1420914.4,1420914.4,12774,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160222,768716.00
08/18/2019 16:30,2,1.061,ACTIVE,213.96,343.85,60.001,1566160204,"201051344000438","174011545737251",29.40,22.80,0,331.23,363.09,31.6,28.6,0.243,1414452.8,1414452.8,12745,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160223,768717.00
08/18/2019 16:30,2,1.080,ACTIVE,213.51,342.05,60.006,1566160204,"201051344001135","174011545737251",29.00,22.80,0,330.33,362.19,31.8,28.8,0.239,1402491.6,1402491.6,12727,0,0,0,L,1122011218,1,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160224,768718.00
08/18/2019 16:30,2,1.010,ACTIVE,213.51,342.65,59.990,1566160204,"201051344000983","174011545737251",29.16,21.50,0,329.13,360.99,29.8,26.8,0.230,1417602.2,1417602.2,12740,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160225,768719.00
08/18/2019 16:30,2,1.053,ACTIVE,213.96,342.95,60.001,1566160204,"201051344001203","174011545737251",28.80,23.00,0,331.53,363.69,30.7,27.7,0.243,1410754.0,1410754.0,12756,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160226,768720.00
08/18/2019 16:30,2,1.012,ACTIVE,213.74,341.45,59.996,1566160204,"201051344001230","174011545737251",28.94,22.50,0,329.73,360.69,29.7,26.7,0.230,1404620.0,1404620.0,12794,0,0,0,L,1122011218,1,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160227,768721.00
08/18/2019 16:30,2,1.051,ACTIVE,213.29,342.35,60.028,1566160204,"201051344000646","174011545737251",28.47,22.50,0,330.33,362.19,30.3,27.4,0.239,1398768.4,1398768.4,12755,0,0,0,L,1122011218,1,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160228,768722.00
08/18/2019 16:30,2,1.004,ACTIVE,213.51,341.15,59.996,1566160204,"201051344000867","174011545737251",28.61,22.80,0,330.03,360.38,29.1,26.2,0.217,1394652.8,1394652.8,12766,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160229,768723.00
08/18/2019 16:30,2,0.986,ACTIVE,213.74,343.25,59.975,1566160204,"201051344000633","174011545737251",28.55,22.50,0,331.23,362.49,28.6,25.6,0.225,1391108.5,1391108.5,12772,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160230,768724.00
08/18/2019 16:30,2,1.035,ACTIVE,213.29,342.65,59.990,1566160204,"201051344000955","174011545737251",28.98,23.30,0,328.82,361.29,30.4,27.5,0.234,1419575.7,1419575.7,12757,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160231,768725.00
08/18/2019 16:30,2,0.951,ACTIVE,213.51,342.35,60.033,1566160204,"201051344000648","174011545737251",28.86,21.00,0,330.63,361.59,27.9,25.0,0.217,1404336.3,1404336.3,12742,0,0,0,L,1122011218,1,121.10,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160231,768726.00
08/18/2019 16:30,2,0.965,ACTIVE,213.74,342.35,59.996,1566160204,"201051344000645","174011545737251",28.15,21.80,0,331.23,361.59,27.5,24.7,0.212,1410339.9,1410339.9,12749,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160232,768727.00
08/18/2019 16:30,2,0.965,ACTIVE,213.51,342.05,59.985,1566160204,"201051344000569","174011545737251",28.86,21.50,0,330.63,361.59,28.2,25.3,0.221,1427916.7,1427916.7,12737,0,0,0,L,1122011218,1,121.10,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160233,768728.00
08/18/2019 16:30,2,1.008,ACTIVE,213.74,345.06,59.964,1566160204,"179051228000119","174011545737251",29.06,23.30,0,330.93,364.29,29.7,26.8,0.225,213495.8,213495.8,12855,0,0,0,L,46974696,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566160234,768729.00
08/18/2019 16:45,2,1.000,ACTIVE,213.29,342.05,60.038,1566161104,"201051344000579","174011545737251",29.00,22.50,0,331.23,359.48,29.4,26.5,0.225,1429489.9,1429489.9,12749,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161105,768730.00
08/18/2019 16:45,2,1.016,ACTIVE,213.06,341.45,60.028,1566161104,"201051344001025","174011545737251",28.94,22.50,0,329.73,359.78,29.9,26.9,0.234,1415431.7,1415431.7,12738,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161106,768731.00
