ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2019 16:45,2,1.002,ACTIVE,213.29,342.65,60.022,1566161104,"201051344001093","174011545737251",28.55,22.50,0,330.93,359.78,29.0,26.0,0.221,1396542.3,1396542.3,12782,0,0,0,L,1122011218,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161107,768732.00
08/18/2019 16:45,2,0.957,ACTIVE,213.29,342.65,60.043,1566161104,"201051344000458","174011545737251",28.80,22.30,0,331.53,358.58,28.0,25.1,0.221,1409619.7,1409619.7,12738,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161108,768733.00
08/18/2019 16:45,2,1.029,ACTIVE,213.06,341.75,60.033,1566161104,"201051344000890","174011545737251",28.73,23.30,0,329.43,360.08,30.0,27.0,0.225,1411876.3,1411876.3,12749,0,0,0,L,1122011218,1,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161109,768734.00
08/18/2019 16:45,2,0.971,ACTIVE,213.29,341.75,60.043,1566161104,"201051344000988","174011545737251",18.87,21.30,0,330.63,353.47,18.6,16.0,0.146,1064739.7,1064739.7,12737,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161110,768735.00
08/18/2019 16:45,2,0.980,ACTIVE,213.51,342.65,60.028,1566161104,"201051344000582","174011545737251",28.90,22.00,0,329.43,359.78,28.8,25.8,0.217,1388650.6,1388650.6,12738,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161111,768736.00
08/18/2019 16:45,2,0.998,ACTIVE,213.06,342.35,60.033,1566161104,"201051344000868","174011545737251",28.59,21.00,0,330.33,359.48,28.9,26.0,0.217,1396853.1,1396853.1,12740,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161112,768737.00
08/18/2019 16:45,2,0.949,ACTIVE,213.74,343.85,60.033,1566161104,"201051344000576","174011545737251",29.04,21.30,0,331.83,359.78,27.9,25.0,0.212,1412308.9,1412308.9,12771,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161113,768738.00
08/18/2019 16:45,2,0.980,ACTIVE,213.29,342.65,60.070,1566161104,"201051344001158","174011545737251",28.71,21.80,0,330.33,359.48,28.6,25.6,0.221,1389857.6,1389857.6,12735,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161114,768739.00
08/18/2019 16:45,2,1.006,ACTIVE,213.29,342.35,60.038,1566161104,"201051344000917","174011545737251",28.47,22.80,0,329.43,358.58,29.0,26.1,0.225,1406094.1,1406094.1,12780,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161115,768740.00
08/18/2019 16:45,2,1.021,ACTIVE,213.29,339.65,60.033,1566161104,"201051344000417","174011545737251",19.10,23.30,0,330.93,351.97,19.8,17.2,0.146,1106155.9,1106155.9,12780,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161116,768741.00
08/18/2019 16:45,2,0.994,ACTIVE,213.29,342.65,60.028,1566161104,"201051344000685","174011545737251",28.65,22.30,0,330.63,359.48,28.9,26.0,0.247,1411793.0,1411793.0,12754,0,0,0,L,1122011218,1,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161117,768742.00
08/18/2019 16:45,2,1.025,ACTIVE,213.51,342.95,60.028,1566161104,"201051344000651","174011545737251",28.75,21.80,0,331.23,360.08,29.9,26.9,0.234,1406761.1,1406761.1,12742,0,0,0,L,1122011218,1,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161118,768743.00
08/18/2019 16:45,2,1.010,ACTIVE,212.83,342.65,60.038,1566161104,"201051344000594","174011545737251",28.53,23.30,0,329.13,358.88,29.2,26.2,0.225,1416072.4,1416072.4,12746,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161119,768744.00
08/18/2019 16:45,2,1.000,ACTIVE,213.51,343.55,60.033,1566161104,"201051344000469","174011545737251",28.90,21.00,0,330.33,359.18,29.2,26.3,0.234,1396625.6,1396625.6,12761,0,0,0,L,1122011218,1,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161119,768745.00
08/18/2019 16:45,2,1.086,ACTIVE,213.51,343.55,60.028,1566161104,"201051344000585","174011545737251",28.63,22.30,0,330.03,360.69,31.5,28.5,0.243,1423215.4,1423215.4,12735,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161121,768746.00
08/18/2019 16:45,2,0.994,ACTIVE,213.96,344.45,60.070,1566161104,"201051344000853","174011545737251",28.88,21.50,0,332.43,360.38,29.1,26.1,0.225,1419238.6,1419238.6,12753,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161122,768747.00
08/18/2019 16:45,2,1.016,ACTIVE,213.29,342.35,60.001,1566161104,"201051344001145","174011545737251",28.77,22.00,0,332.43,359.48,29.6,26.6,0.234,1420920.4,1420920.4,12775,0,0,0,L,1122011218,1,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161123,768748.00
08/18/2019 16:45,2,1.029,ACTIVE,213.29,342.65,60.012,1566161104,"201051344000438","174011545737251",29.18,22.80,0,330.93,360.08,30.4,27.4,0.239,1414459.0,1414459.0,12746,0,0,0,L,1122011218,1,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161124,768749.00
08/18/2019 16:45,2,1.070,ACTIVE,213.06,342.05,60.022,1566161104,"201051344001135","174011545737251",28.75,22.80,0,329.73,358.58,31.1,28.1,0.234,1402498.0,1402498.0,12728,0,0,0,L,1122011218,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161124,768750.00
08/18/2019 16:45,2,1.008,ACTIVE,213.51,342.65,60.022,1566161104,"201051344000983","174011545737251",28.98,21.50,0,330.33,359.48,29.6,26.7,0.230,1417608.2,1417608.2,12741,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161125,768751.00
08/18/2019 16:45,2,1.057,ACTIVE,213.29,342.05,60.028,1566161104,"201051344001203","174011545737251",28.51,22.80,0,330.93,360.69,30.6,27.6,0.243,1410760.2,1410760.2,12757,0,0,0,L,1122011218,1,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161126,768752.00
08/18/2019 16:45,2,1.023,ACTIVE,213.06,342.05,60.065,1566161104,"201051344001230","174011545737251",28.69,22.50,0,328.82,357.68,29.7,26.8,0.230,1404626.0,1404626.0,12795,0,0,0,L,1122011218,1,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161127,768753.00
08/18/2019 16:45,2,1.049,ACTIVE,212.83,342.95,60.028,1566161104,"201051344000646","174011545737251",28.80,22.50,0,328.52,359.18,30.6,27.6,0.247,1398774.7,1398774.7,12756,0,0,0,L,1122011218,1,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161128,768754.00
08/18/2019 16:45,2,1.023,ACTIVE,213.51,342.35,60.022,1566161104,"201051344000867","174011545737251",28.71,22.80,0,330.03,358.58,29.8,26.8,0.221,1394658.8,1394658.8,12767,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161129,768755.00
08/18/2019 16:45,2,1.021,ACTIVE,213.74,343.25,60.017,1566161104,"201051344000633","174011545737251",28.21,22.50,0,330.93,360.38,29.2,26.3,0.234,1391114.5,1391114.5,12773,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161130,768756.00
08/18/2019 16:45,2,1.051,ACTIVE,212.83,342.05,60.022,1566161104,"201051344000955","174011545737251",29.14,23.00,0,329.43,358.28,31.0,28.0,0.243,1419582.0,1419582.0,12758,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161131,768757.00
08/18/2019 16:45,2,0.992,ACTIVE,213.51,342.95,60.017,1566161104,"201051344000648","174011545737251",28.80,21.00,0,330.93,359.18,29.0,26.0,0.230,1404342.2,1404342.2,12743,0,0,0,L,1122011218,1,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161132,768758.00
08/18/2019 16:45,2,0.998,ACTIVE,213.74,343.55,60.017,1566161104,"201051344000645","174011545737251",28.47,21.80,0,331.53,359.48,28.8,25.9,0.225,1410345.7,1410345.7,12750,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161133,768759.00
08/18/2019 16:45,2,1.008,ACTIVE,213.51,343.25,60.049,1566161104,"201051344000569","174011545737251",28.94,21.80,0,330.33,359.48,29.6,26.6,0.225,1427922.7,1427922.7,12738,0,0,0,L,1122011218,1,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161134,768760.00
08/18/2019 16:45,2,1.051,ACTIVE,213.51,346.86,60.059,1566161104,"179051228000119","174011545737251",29.14,23.30,0,331.53,362.19,31.0,28.0,0.239,213502.1,213502.1,12856,0,0,0,L,46974696,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566161135,768761.00
08/18/2019 17:00,2,0.553,ACTIVE,213.29,336.94,60.022,1566162003,"201051344000579","174011545737251",28.31,22.50,0,331.23,356.48,15.9,13.4,0.102,1429495.1,1429495.1,12750,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162005,768762.00
08/18/2019 17:00,2,0.527,ACTIVE,213.74,337.54,60.038,1566162003,"201051344001025","174011545737251",28.45,22.30,0,330.03,356.18,15.2,12.8,0.097,1415436.8,1415436.8,12739,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162006,768763.00
08/18/2019 17:00,2,0.514,ACTIVE,213.96,338.14,60.033,1566162003,"201051344001093","174011545737251",28.69,22.30,0,330.03,355.28,14.9,12.5,0.088,1396547.3,1396547.3,12783,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162007,768764.00
08/18/2019 17:00,2,0.500,ACTIVE,213.06,336.64,60.028,1566162003,"201051344000458","174011545737251",28.15,22.30,0,330.63,356.18,14.3,11.8,0.093,1409624.5,1409624.5,12739,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162007,768765.00
08/18/2019 17:00,2,0.539,ACTIVE,213.51,336.94,60.028,1566162003,"201051344000890","174011545737251",27.97,23.00,0,329.43,356.18,15.3,12.9,0.097,1411881.5,1411881.5,12750,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162008,768766.00
08/18/2019 17:00,2,0.484,ACTIVE,213.29,337.54,60.022,1566162003,"201051344000988","174011545737251",18.17,21.30,0,330.33,351.97,8.9,6.7,0.053,1064742.6,1064742.6,12738,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162009,768767.00
08/18/2019 17:00,2,0.504,ACTIVE,214.19,338.44,60.038,1566162003,"201051344000582","174011545737251",27.65,21.80,0,330.93,356.18,14.1,11.7,0.088,1388655.4,1388655.4,12739,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162010,768768.00
08/18/2019 17:00,2,0.518,ACTIVE,213.06,336.64,60.033,1566162003,"201051344000868","174011545737251",27.12,21.00,0,330.63,355.88,14.2,11.8,0.084,1396858.0,1396858.0,12741,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162011,768769.00
08/18/2019 17:00,2,0.480,ACTIVE,213.74,338.14,60.028,1566162003,"201051344000576","174011545737251",27.99,21.30,0,330.93,356.78,13.7,11.3,0.084,1412313.6,1412313.6,12772,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162012,768770.00
08/18/2019 17:00,2,0.469,ACTIVE,213.29,336.94,60.033,1566162003,"201051344001158","174011545737251",28.55,21.50,0,330.63,357.08,13.6,11.2,0.088,1389862.4,1389862.4,12736,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162013,768771.00
08/18/2019 17:00,2,0.480,ACTIVE,213.96,338.14,60.043,1566162003,"201051344000917","174011545737251",28.55,22.80,0,330.03,355.58,13.9,11.5,0.093,1406099.0,1406099.0,12781,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162014,768772.00
08/18/2019 17:00,2,0.520,ACTIVE,213.96,336.94,60.033,1566162003,"201051344000417","174011545737251",18.15,23.00,0,330.33,350.77,9.6,7.3,0.053,1106159.1,1106159.1,12781,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162015,768773.00
08/18/2019 17:00,2,0.455,ACTIVE,213.96,337.84,60.022,1566162003,"201051344000685","174011545737251",28.53,22.30,0,329.43,356.18,13.1,10.8,0.088,1411797.8,1411797.8,12755,0,0,0,L,1122011218,1,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162016,768774.00
08/18/2019 17:00,2,0.488,ACTIVE,213.96,337.54,60.028,1566162003,"201051344000651","174011545737251",27.79,21.80,0,330.63,356.48,13.8,11.4,0.084,1406766.1,1406766.1,12743,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162017,768775.00
08/18/2019 17:00,2,0.477,ACTIVE,213.06,336.64,60.022,1566162003,"201051344000594","174011545737251",28.17,23.00,0,329.73,355.88,13.6,11.2,0.075,1416077.3,1416077.3,12747,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162018,768776.00
08/18/2019 17:00,2,0.473,ACTIVE,213.29,336.94,60.038,1566162003,"201051344000469","174011545737251",28.43,20.70,0,330.33,356.78,13.7,11.3,0.084,1396630.4,1396630.4,12762,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162019,768777.00
08/18/2019 17:00,2,0.527,ACTIVE,213.96,337.84,60.028,1566162003,"201051344000585","174011545737251",27.35,22.30,0,329.73,357.38,14.6,12.2,0.088,1423220.7,1423220.7,12736,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162020,768778.00
08/18/2019 17:00,2,0.465,ACTIVE,213.96,338.14,60.070,1566162003,"201051344000853","174011545737251",27.87,21.50,0,333.03,357.98,13.2,10.8,0.080,1419243.3,1419243.3,12754,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162021,768779.00
08/18/2019 17:00,2,0.461,ACTIVE,213.96,338.14,59.990,1566162003,"201051344001145","174011545737251",28.19,21.80,0,331.53,356.18,13.2,10.8,0.080,1420925.3,1420925.3,12776,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162022,768780.00
08/18/2019 17:00,2,0.488,ACTIVE,213.74,337.24,60.043,1566162003,"201051344000438","174011545737251",27.43,22.50,0,330.63,357.08,13.6,11.2,0.084,1414464.0,1414464.0,12747,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162023,768781.00
08/18/2019 17:00,2,0.500,ACTIVE,213.51,336.34,60.028,1566162003,"201051344001135","174011545737251",27.77,22.30,0,330.33,355.88,14.1,11.7,0.080,1402503.1,1402503.1,12729,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162024,768782.00
08/18/2019 17:00,2,0.469,ACTIVE,213.29,336.34,60.038,1566162003,"201051344000983","174011545737251",28.45,21.50,0,330.93,355.88,13.5,11.1,0.075,1417613.1,1417613.1,12742,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162025,768783.00
08/18/2019 17:00,2,0.486,ACTIVE,213.74,336.64,60.033,1566162003,"201051344001203","174011545737251",27.69,22.50,0,330.63,357.38,13.7,11.3,0.084,1410765.2,1410765.2,12758,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162026,768784.00
08/18/2019 17:00,2,0.471,ACTIVE,213.51,336.94,60.038,1566162003,"201051344001230","174011545737251",27.53,22.30,0,329.43,355.28,13.2,10.8,0.080,1404630.8,1404630.8,12796,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162027,768785.00
08/18/2019 17:00,2,0.492,ACTIVE,213.29,337.54,60.033,1566162003,"201051344000646","174011545737251",27.57,22.30,0,329.43,356.48,13.8,11.4,0.080,1398779.6,1398779.6,12757,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162028,768786.00
08/18/2019 17:00,2,0.453,ACTIVE,213.51,335.44,60.038,1566162003,"201051344000867","174011545737251",28.82,22.50,0,330.93,355.58,13.2,10.9,0.075,1394663.7,1394663.7,12768,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162029,768787.00
08/18/2019 17:00,2,0.477,ACTIVE,213.51,338.14,60.054,1566162003,"201051344000633","174011545737251",27.69,22.30,0,330.03,358.88,13.4,11.0,0.080,1391119.2,1391119.2,12774,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162029,768788.00
08/18/2019 17:00,2,0.510,ACTIVE,213.06,337.54,60.043,1566162003,"201051344000955","174011545737251",27.73,22.80,0,329.43,355.58,14.3,11.9,0.084,1419587.0,1419587.0,12759,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162031,768789.00
08/18/2019 17:00,2,0.480,ACTIVE,213.29,336.04,60.038,1566162003,"201051344000648","174011545737251",27.67,21.00,0,331.53,357.98,13.4,11.1,0.080,1404346.9,1404346.9,12744,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162031,768790.00
08/18/2019 17:00,2,0.467,ACTIVE,213.51,337.54,60.017,1566162003,"201051344000645","174011545737251",27.63,21.50,0,332.13,357.68,13.1,10.7,0.080,1410350.3,1410350.3,12751,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162032,768791.00
08/18/2019 17:00,2,0.496,ACTIVE,213.06,336.94,60.028,1566162003,"201051344000569","174011545737251",27.55,21.50,0,331.53,356.48,13.9,11.5,0.093,1427927.5,1427927.5,12739,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162033,768792.00
08/18/2019 17:00,2,0.549,ACTIVE,213.29,340.25,60.070,1566162003,"179051228000119","174011545737251",27.23,23.30,0,332.13,360.69,15.2,12.7,0.088,213507.2,213507.2,12857,0,0,0,L,46974696,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162034,768793.00
08/18/2019 17:15,2,1.164,ACTIVE,213.96,343.55,60.038,1566162904,"201051344000579","174011545737251",28.96,22.30,0,330.33,360.69,34.2,31.1,0.270,1429500.1,1429500.1,12751,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162906,768794.00
08/18/2019 17:15,2,1.174,ACTIVE,214.19,344.45,60.038,1566162904,"201051344001025","174011545737251",28.82,22.00,0,329.73,361.89,34.3,31.2,0.261,1415441.8,1415441.8,12740,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162907,768795.00
08/18/2019 17:15,2,1.115,ACTIVE,214.41,345.36,60.038,1566162904,"201051344001093","174011545737251",28.96,22.00,0,330.63,361.29,32.7,29.7,0.252,1396552.2,1396552.2,12784,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162908,768796.00
08/18/2019 17:15,2,1.109,ACTIVE,213.74,342.95,60.028,1566162904,"201051344000458","174011545737251",28.92,22.00,0,329.43,360.38,32.5,29.4,0.261,1409629.3,1409629.3,12740,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162908,768797.00
08/18/2019 17:15,2,1.150,ACTIVE,213.96,343.85,60.028,1566162904,"201051344000890","174011545737251",29.08,22.80,0,329.43,361.29,33.9,30.8,0.256,1411886.6,1411886.6,12751,0,0,0,L,1122011218,1,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162909,768798.00
08/18/2019 17:15,2,1.133,ACTIVE,213.74,342.65,60.033,1566162904,"201051344000988","174011545737251",18.57,21.30,0,329.13,354.07,21.4,18.7,0.164,1064745.6,1064745.6,12739,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162910,768799.00
08/18/2019 17:15,2,1.115,ACTIVE,214.87,345.36,60.028,1566162904,"201051344000582","174011545737251",28.69,21.50,0,330.33,361.89,32.5,29.4,0.252,1388660.3,1388660.3,12740,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162911,768800.00
08/18/2019 17:15,2,1.090,ACTIVE,213.74,343.25,60.049,1566162904,"201051344000868","174011545737251",29.56,21.00,0,329.73,360.38,32.6,29.6,0.256,1396863.0,1396863.0,12742,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162912,768801.00
08/18/2019 17:15,2,1.078,ACTIVE,214.19,344.76,60.038,1566162904,"201051344000576","174011545737251",29.04,21.00,0,330.03,360.99,31.8,28.7,0.247,1412318.4,1412318.4,12773,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162913,768802.00
08/18/2019 17:15,2,1.102,ACTIVE,213.96,344.15,60.070,1566162904,"201051344001158","174011545737251",28.77,21.50,0,329.43,360.38,32.1,29.1,0.252,1389867.2,1389867.2,12737,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162914,768803.00
08/18/2019 17:15,2,1.086,ACTIVE,214.64,345.06,60.065,1566162904,"201051344000917","174011545737251",28.77,22.30,0,329.13,361.29,31.6,28.6,0.239,1406103.9,1406103.9,12782,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162915,768804.00
08/18/2019 17:15,2,1.143,ACTIVE,214.41,341.75,60.038,1566162904,"201051344000417","174011545737251",18.79,22.50,0,329.73,352.87,21.8,19.1,0.164,1106162.3,1106162.3,12782,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162916,768805.00
08/18/2019 17:15,2,1.074,ACTIVE,214.41,344.76,60.022,1566162904,"201051344000685","174011545737251",29.08,22.00,0,329.73,361.29,31.6,28.6,0.261,1411802.6,1411802.6,12756,0,0,0,L,1122011218,1,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162917,768806.00
08/18/2019 17:15,2,1.119,ACTIVE,214.64,345.36,60.028,1566162904,"201051344000651","174011545737251",28.77,21.50,0,330.33,362.19,32.6,29.6,0.256,1406771.1,1406771.1,12744,0,0,0,L,1122011218,1,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162918,768807.00
08/18/2019 17:15,2,1.102,ACTIVE,213.29,342.95,60.059,1566162904,"201051344000594","174011545737251",28.82,23.00,0,327.92,359.78,32.2,29.1,0.252,1416082.2,1416082.2,12748,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162919,768808.00
08/18/2019 17:15,2,1.094,ACTIVE,213.96,343.55,60.054,1566162904,"201051344000469","174011545737251",28.80,20.70,0,329.13,360.38,31.9,28.8,0.256,1396635.4,1396635.4,12763,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162920,768809.00
08/18/2019 17:15,2,1.145,ACTIVE,214.64,345.06,60.028,1566162904,"201051344000585","174011545737251",29.10,22.00,0,330.03,362.19,33.8,30.7,0.261,1423226.0,1423226.0,12737,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162921,768810.00
08/18/2019 17:15,2,1.076,ACTIVE,214.41,344.76,60.028,1566162904,"201051344000853","174011545737251",29.12,21.30,0,331.23,361.89,31.8,28.7,0.247,1419248.2,1419248.2,12755,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162922,768811.00
08/18/2019 17:15,2,1.066,ACTIVE,214.41,344.76,60.028,1566162904,"201051344001145","174011545737251",28.80,21.50,0,331.23,361.89,31.1,28.1,0.239,1420930.2,1420930.2,12777,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162923,768812.00
08/18/2019 17:15,2,1.098,ACTIVE,214.41,344.45,60.033,1566162904,"201051344000438","174011545737251",29.14,22.30,0,330.03,362.49,32.5,29.4,0.256,1414469.1,1414469.1,12748,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162924,768813.00
08/18/2019 17:15,2,1.113,ACTIVE,214.19,342.95,60.012,1566162904,"201051344001135","174011545737251",29.12,22.00,0,330.33,361.29,32.9,29.8,0.243,1402508.3,1402508.3,12730,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162925,768814.00
08/18/2019 17:15,2,1.082,ACTIVE,213.96,343.55,60.038,1566162904,"201051344000983","174011545737251",28.88,21.50,0,329.13,360.38,31.7,28.7,0.247,1417618.1,1417618.1,12743,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162925,768815.00
08/18/2019 17:15,2,1.104,ACTIVE,214.41,343.85,60.006,1566162904,"201051344001203","174011545737251",28.73,22.30,0,330.03,362.49,32.2,29.1,0.252,1410770.3,1410770.3,12759,0,0,0,L,1122011218,1,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162926,768816.00
08/18/2019 17:15,2,1.049,ACTIVE,214.19,342.95,60.038,1566162904,"201051344001230","174011545737251",29.02,22.00,0,328.82,359.48,30.8,27.8,0.239,1404635.8,1404635.8,12797,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162927,768817.00
08/18/2019 17:15,2,1.092,ACTIVE,213.96,344.45,60.033,1566162904,"201051344000646","174011545737251",28.96,22.00,0,327.92,361.29,32.1,29.1,0.256,1398784.7,1398784.7,12758,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162928,768818.00
08/18/2019 17:15,2,1.080,ACTIVE,213.96,342.65,60.028,1566162904,"201051344000867","174011545737251",28.78,22.30,0,328.82,359.78,31.5,28.5,0.239,1394668.7,1394668.7,12769,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162929,768819.00
08/18/2019 17:15,2,1.059,ACTIVE,214.19,345.06,60.033,1566162904,"201051344000633","174011545737251",28.90,22.00,0,329.43,361.59,31.0,28.0,0.247,1391124.2,1391124.2,12775,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162930,768820.00
08/18/2019 17:15,2,1.105,ACTIVE,213.96,343.55,60.033,1566162904,"201051344000955","174011545737251",28.86,22.50,0,329.13,360.69,32.4,29.3,0.252,1419592.2,1419592.2,12760,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162931,768821.00
08/18/2019 17:15,2,1.043,ACTIVE,213.74,342.95,60.022,1566162904,"201051344000648","174011545737251",29.08,20.70,0,330.03,360.38,30.7,27.7,0.243,1404351.7,1404351.7,12745,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162932,768822.00
08/18/2019 17:15,2,1.051,ACTIVE,213.96,343.55,59.985,1566162904,"201051344000645","174011545737251",28.71,21.50,0,330.03,360.38,30.6,27.6,0.239,1410355.1,1410355.1,12752,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162933,768823.00
08/18/2019 17:15,2,1.078,ACTIVE,213.74,345.36,60.033,1566162904,"201051344000569","174011545737251",28.53,21.50,0,329.73,360.99,31.2,28.2,0.247,1427932.5,1427932.5,12741,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162934,768824.00
08/18/2019 17:15,2,1.121,ACTIVE,213.96,347.46,60.033,1566162904,"179051228000119","174011545737251",28.80,23.30,0,330.93,363.69,32.7,29.7,0.247,213512.6,213512.6,12858,0,0,0,L,46974696,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566162935,768825.00
08/18/2019 17:30,2,1.305,ACTIVE,213.96,345.36,60.012,1566163804,"201051344000579","174011545737251",28.94,22.80,0,321.61,388.94,38.3,35.0,0.305,1429510.5,1429510.5,12752,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163805,768826.00
08/18/2019 17:30,2,1.348,ACTIVE,214.19,345.06,60.028,1566163804,"201051344001025","174011545737251",28.67,22.50,0,321.31,388.04,39.2,35.9,0.296,1415452.5,1415452.5,12741,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163806,768827.00
08/18/2019 17:30,2,1.283,ACTIVE,214.41,346.56,59.996,1566163804,"201051344001093","174011545737251",28.82,22.50,0,321.91,388.64,37.5,34.2,0.296,1396562.4,1396562.4,12785,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163807,768828.00
08/18/2019 17:30,2,1.248,ACTIVE,213.74,345.06,60.017,1566163804,"201051344000458","174011545737251",28.67,22.80,0,321.91,388.94,36.3,33.1,0.296,1409639.3,1409639.3,12741,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163808,768829.00
08/18/2019 17:30,2,1.338,ACTIVE,213.96,345.06,60.038,1566163804,"201051344000890","174011545737251",28.43,23.30,0,322.21,389.24,38.5,35.3,0.296,1411897.2,1411897.2,12752,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163809,768830.00
08/18/2019 17:30,2,1.270,ACTIVE,213.74,342.65,59.985,1566163804,"201051344000988","174011545737251",18.69,21.50,0,330.93,379.32,24.1,21.3,0.190,1064752.1,1064752.1,12740,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163810,768831.00
08/18/2019 17:30,2,1.266,ACTIVE,214.64,345.96,60.001,1566163804,"201051344000582","174011545737251",28.71,22.00,0,319.51,391.04,36.8,33.6,0.296,1388670.5,1388670.5,12741,0,0,0,L,1122011218,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163811,768832.00
08/18/2019 17:30,2,1.256,ACTIVE,213.74,344.15,60.022,1566163804,"201051344000868","174011545737251",28.88,21.30,0,318.61,387.44,36.7,33.5,0.292,1396873.2,1396873.2,12743,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163812,768833.00
08/18/2019 17:30,2,1.209,ACTIVE,214.19,345.06,60.033,1566163804,"201051344000576","174011545737251",28.77,21.80,0,321.91,389.54,35.2,32.1,0.274,1412328.3,1412328.3,12774,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163813,768834.00
08/18/2019 17:30,2,1.227,ACTIVE,213.74,345.36,60.022,1566163804,"201051344001158","174011545737251",28.92,22.00,0,321.01,388.94,36.0,32.8,0.296,1389877.3,1389877.3,12738,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163814,768835.00
08/18/2019 17:30,2,1.229,ACTIVE,214.19,345.96,60.017,1566163804,"201051344000917","174011545737251",28.90,23.30,0,322.51,388.04,36.0,32.8,0.283,1406114.1,1406114.1,12783,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163815,768836.00
08/18/2019 17:30,2,1.277,ACTIVE,214.41,342.65,60.012,1566163804,"201051344000417","174011545737251",18.98,23.30,0,331.83,375.41,24.6,21.8,0.186,1106169.0,1106169.0,12783,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163816,768837.00
08/18/2019 17:30,2,1.229,ACTIVE,214.19,346.86,60.001,1566163804,"201051344000685","174011545737251",28.80,22.50,0,320.11,388.94,35.9,32.7,0.301,1411812.8,1411812.8,12757,0,0,0,L,1122011218,1,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163817,768838.00
08/18/2019 17:30,2,1.244,ACTIVE,214.41,346.56,60.022,1566163804,"201051344000651","174011545737251",29.18,22.00,0,322.51,389.54,36.8,33.5,0.287,1406781.6,1406781.6,12745,0,0,0,L,1122011218,1,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163818,768839.00
08/18/2019 17:30,2,1.213,ACTIVE,213.29,343.85,60.022,1566163804,"201051344000594","174011545737251",29.04,23.50,0,321.01,387.14,35.7,32.5,0.278,1416092.4,1416092.4,12749,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163819,768840.00
08/18/2019 17:30,2,1.203,ACTIVE,213.74,345.06,60.022,1566163804,"201051344000469","174011545737251",29.10,21.30,0,319.21,388.94,35.4,32.3,0.287,1396645.6,1396645.6,12764,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163820,768841.00
08/18/2019 17:30,2,1.293,ACTIVE,214.64,346.26,60.012,1566163804,"201051344000585","174011545737251",28.86,22.30,0,318.30,389.24,37.8,34.6,0.292,1423236.9,1423236.9,12738,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163821,768842.00
08/18/2019 17:30,2,1.189,ACTIVE,214.41,345.06,60.022,1566163804,"201051344000853","174011545737251",28.90,22.30,0,321.01,389.84,34.9,31.7,0.270,1419258.4,1419258.4,12756,0,0,0,L,1122011218,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163822,768843.00
08/18/2019 17:30,2,1.186,ACTIVE,214.41,345.36,60.017,1566163804,"201051344001145","174011545737251",29.14,22.00,0,321.31,389.54,35.0,31.9,0.278,1420940.4,1420940.4,12778,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163823,768844.00
08/18/2019 17:30,2,1.229,ACTIVE,214.19,345.36,60.022,1566163804,"201051344000438","174011545737251",29.06,22.80,0,319.81,389.54,36.2,33.0,0.292,1414479.6,1414479.6,12749,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163824,768845.00
08/18/2019 17:30,2,1.268,ACTIVE,213.96,344.76,60.012,1566163804,"201051344001135","174011545737251",28.59,22.80,0,322.21,388.04,36.8,33.6,0.274,1402519.0,1402519.0,12731,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163825,768846.00
08/18/2019 17:30,2,1.188,ACTIVE,213.74,344.45,60.022,1566163804,"201051344000983","174011545737251",28.98,22.00,0,320.41,388.94,34.9,31.7,0.274,1417628.3,1417628.3,12744,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163826,768847.00
08/18/2019 17:30,2,1.234,ACTIVE,214.41,344.45,60.017,1566163804,"201051344001203","174011545737251",28.63,23.00,0,321.01,389.24,35.8,32.7,0.287,1410780.8,1410780.8,12760,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163827,768848.00
08/18/2019 17:30,2,1.189,ACTIVE,213.96,343.85,60.012,1566163804,"201051344001230","174011545737251",28.73,22.50,0,318.91,386.53,34.6,31.5,0.278,1404645.9,1404645.9,12798,0,0,0,L,1122011218,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163828,768849.00
08/18/2019 17:30,2,1.238,ACTIVE,213.74,345.06,60.012,1566163804,"201051344000646","174011545737251",28.31,22.80,0,319.81,388.34,35.5,32.4,0.283,1398795.2,1398795.2,12759,0,0,0,L,1122011218,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163828,768850.00
08/18/2019 17:30,2,1.166,ACTIVE,213.96,343.25,60.006,1566163804,"201051344000867","174011545737251",29.12,23.00,0,321.31,385.63,34.4,31.3,0.261,1394678.9,1394678.9,12770,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163829,768851.00
08/18/2019 17:30,2,1.168,ACTIVE,213.96,345.66,60.059,1566163804,"201051344000633","174011545737251",28.67,23.00,0,322.21,387.74,33.9,30.8,0.270,1391134.2,1391134.2,12776,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163830,768852.00
08/18/2019 17:30,2,1.240,ACTIVE,213.74,343.85,59.975,1566163804,"201051344000955","174011545737251",28.53,23.30,0,319.81,386.83,35.8,32.6,0.287,1419602.8,1419602.8,12761,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163831,768853.00
08/18/2019 17:30,2,1.148,ACTIVE,213.74,344.15,60.017,1566163804,"201051344000648","174011545737251",28.63,21.30,0,319.51,390.74,33.4,30.3,0.270,1404361.7,1404361.7,12746,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163832,768854.00
08/18/2019 17:30,2,1.137,ACTIVE,213.96,344.76,60.006,1566163804,"201051344000645","174011545737251",28.71,21.80,0,321.01,389.84,33.1,30.0,0.256,1410365.1,1410365.1,12753,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163833,768855.00
08/18/2019 17:30,2,1.143,ACTIVE,213.74,343.85,60.006,1566163804,"201051344000569","174011545737251",29.18,22.00,0,318.91,389.84,33.8,30.7,0.274,1427942.6,1427942.6,12742,0,0,0,L,1122011218,1,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163834,768856.00
08/18/2019 17:30,2,1.203,ACTIVE,213.96,347.46,60.038,1566163804,"179051228000119","174011545737251",28.90,23.50,0,320.71,396.45,35.2,32.1,0.274,213523.1,213523.1,12859,0,0,0,L,46974696,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566163835,768857.00
08/18/2019 17:45,2,1.434,ACTIVE,214.19,346.56,59.985,1566164704,"201051344000579","174011545737251",29.14,22.80,0,321.61,390.14,42.3,38.9,0.340,1429520.4,1429520.4,12753,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164705,768858.00
08/18/2019 17:45,2,1.461,ACTIVE,214.19,346.26,60.033,1566164704,"201051344001025","174011545737251",29.06,23.00,0,323.41,385.63,43.0,39.6,0.336,1415462.6,1415462.6,12742,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164706,768859.00
08/18/2019 17:45,2,1.367,ACTIVE,214.41,346.56,59.990,1566164704,"201051344001093","174011545737251",29.28,22.50,0,323.11,388.64,40.6,37.3,0.323,1396572.0,1396572.0,12786,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164707,768860.00
08/18/2019 17:45,2,1.395,ACTIVE,214.19,346.26,60.033,1566164704,"201051344000458","174011545737251",29.06,22.80,0,323.41,388.04,41.1,37.7,0.340,1409648.8,1409648.8,12742,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164708,768861.00
08/18/2019 17:45,2,1.438,ACTIVE,214.19,345.96,60.022,1566164704,"201051344000890","174011545737251",29.18,23.30,0,321.31,387.44,42.5,39.1,0.331,1411907.1,1411907.1,12753,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164709,768862.00
08/18/2019 17:45,2,1.422,ACTIVE,214.19,344.45,60.075,1566164704,"201051344000988","174011545737251",18.94,21.50,0,331.53,383.83,27.3,24.4,0.217,1064758.2,1064758.2,12741,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164710,768863.00
08/18/2019 17:45,2,1.396,ACTIVE,214.87,346.86,60.028,1566164704,"201051344000582","174011545737251",29.08,22.00,0,320.41,388.34,41.2,37.8,0.331,1388680.2,1388680.2,12742,0,0,0,L,1122011218,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164711,768864.00
08/18/2019 17:45,2,1.418,ACTIVE,214.19,346.26,60.022,1566164704,"201051344000868","174011545737251",29.18,21.00,0,322.51,388.34,41.9,38.5,0.327,1396882.9,1396882.9,12744,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164712,768865.00
08/18/2019 17:45,2,1.393,ACTIVE,214.64,347.76,59.990,1566164704,"201051344000576","174011545737251",28.88,21.80,0,321.91,388.64,40.8,37.4,0.323,1412337.7,1412337.7,12775,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164713,768866.00
08/18/2019 17:45,2,1.428,ACTIVE,214.41,346.86,60.038,1566164704,"201051344001158","174011545737251",28.73,21.80,0,321.01,388.94,41.6,38.2,0.340,1389886.9,1389886.9,12739,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164714,768867.00
08/18/2019 17:45,2,1.383,ACTIVE,214.41,346.56,60.033,1566164704,"201051344000917","174011545737251",28.94,23.30,0,322.21,386.53,40.5,37.2,0.327,1406123.6,1406123.6,12784,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164715,768868.00
08/18/2019 17:45,2,1.449,ACTIVE,214.41,342.95,60.017,1566164704,"201051344000417","174011545737251",19.10,23.30,0,331.83,380.82,28.1,25.2,0.221,1106175.3,1106175.3,12784,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164716,768869.00
08/18/2019 17:45,2,1.398,ACTIVE,214.64,347.16,60.028,1566164704,"201051344000685","174011545737251",29.14,22.50,0,318.30,388.64,41.3,37.9,0.354,1411822.4,1411822.4,12758,0,0,0,L,1122011218,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164717,768870.00
08/18/2019 17:45,2,1.443,ACTIVE,214.64,347.46,60.022,1566164704,"201051344000651","174011545737251",29.18,22.00,0,321.91,385.93,42.7,39.3,0.340,1406791.5,1406791.5,12746,0,0,0,L,1122011218,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164718,768871.00
08/18/2019 17:45,2,1.416,ACTIVE,213.96,346.26,60.017,1566164704,"201051344000594","174011545737251",29.36,23.80,0,322.51,387.14,42.1,38.7,0.331,1416102.1,1416102.1,12750,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164719,768872.00
08/18/2019 17:45,2,1.400,ACTIVE,214.41,347.16,60.017,1566164704,"201051344000469","174011545737251",29.52,21.30,0,320.11,386.83,41.9,38.5,0.345,1396655.3,1396655.3,12765,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164719,768873.00
