ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2019 17:45,2,1.494,ACTIVE,214.64,348.06,60.017,1566164704,"201051344000585","174011545737251",29.20,22.30,0,321.91,387.44,44.3,40.8,0.358,1423247.2,1423247.2,12739,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164720,768874.00
08/18/2019 17:45,2,1.406,ACTIVE,214.87,347.76,59.985,1566164704,"201051344000853","174011545737251",29.40,22.50,0,322.51,389.24,42.0,38.6,0.327,1419268.0,1419268.0,12757,0,0,0,L,1122011218,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164721,768875.00
08/18/2019 17:45,2,1.379,ACTIVE,214.41,347.16,60.049,1566164704,"201051344001145","174011545737251",29.12,22.00,0,321.91,386.83,40.7,37.4,0.323,1420950.0,1420950.0,12779,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164722,768876.00
08/18/2019 17:45,2,1.457,ACTIVE,214.64,347.76,60.043,1566164704,"201051344000438","174011545737251",29.00,22.80,0,319.81,385.93,42.8,39.4,0.345,1414489.6,1414489.6,12750,0,0,0,L,1122011218,1,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164723,768877.00
08/18/2019 17:45,2,1.480,ACTIVE,214.41,346.26,60.033,1566164704,"201051344001135","174011545737251",29.00,23.00,0,322.51,384.73,43.5,40.1,0.336,1402529.1,1402529.1,12732,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164724,768878.00
08/18/2019 17:45,2,1.420,ACTIVE,214.41,346.86,60.012,1566164704,"201051344000983","174011545737251",29.32,22.00,0,322.81,385.93,42.2,38.8,0.340,1417638.0,1417638.0,12745,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164725,768879.00
08/18/2019 17:45,2,1.453,ACTIVE,214.64,346.56,60.022,1566164704,"201051344001203","174011545737251",29.00,23.00,0,322.21,387.44,42.7,39.3,0.345,1410790.8,1410790.8,12761,0,0,0,L,1122011218,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164726,768880.00
08/18/2019 17:45,2,1.359,ACTIVE,214.19,345.36,60.022,1566164704,"201051344001230","174011545737251",29.44,22.50,0,320.11,385.63,40.5,37.2,0.331,1404655.5,1404655.5,12799,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164727,768881.00
08/18/2019 17:45,2,1.443,ACTIVE,213.96,346.86,60.012,1566164704,"201051344000646","174011545737251",29.24,22.80,0,318.61,387.74,42.8,39.4,0.354,1398805.2,1398805.2,12760,0,0,0,L,1122011218,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164728,768882.00
08/18/2019 17:45,2,1.434,ACTIVE,214.41,345.96,60.017,1566164704,"201051344000867","174011545737251",28.96,23.30,0,323.72,386.23,42.1,38.7,0.323,1394688.6,1394688.6,12771,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164729,768883.00
08/18/2019 17:45,2,1.414,ACTIVE,214.64,347.76,60.001,1566164704,"201051344000633","174011545737251",29.02,23.00,0,324.32,385.33,41.6,38.2,0.327,1391143.8,1391143.8,12777,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164730,768884.00
08/18/2019 17:45,2,1.451,ACTIVE,213.96,346.26,59.980,1566164704,"201051344000955","174011545737251",29.26,23.50,0,320.11,385.63,43.0,39.6,0.349,1419612.9,1419612.9,12762,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164731,768885.00
08/18/2019 17:45,2,1.383,ACTIVE,214.41,346.86,60.006,1566164704,"201051344000648","174011545737251",29.28,21.30,0,320.41,388.04,41.0,37.7,0.336,1404371.1,1404371.1,12747,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164731,768886.00
08/18/2019 17:45,2,1.406,ACTIVE,214.64,346.86,60.006,1566164704,"201051344000645","174011545737251",28.77,21.50,0,321.61,389.54,41.0,37.7,0.331,1410374.5,1410374.5,12754,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164732,768887.00
08/18/2019 17:45,2,1.416,ACTIVE,214.19,346.86,60.006,1566164704,"201051344000569","174011545737251",29.18,22.00,0,321.91,388.34,41.9,38.5,0.340,1427952.3,1427952.3,12743,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164733,768888.00
08/18/2019 17:45,2,1.451,ACTIVE,214.41,351.07,59.969,1566164704,"179051228000119","174011545737251",29.30,23.80,0,321.91,393.15,43.1,39.7,0.349,213533.1,213533.1,12860,0,0,0,L,46974696,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566164734,768889.00
08/18/2019 18:00,2,1.254,ACTIVE,214.19,344.76,60.012,1566165604,"201051344000579","174011545737251",29.02,22.80,0,331.53,379.92,36.9,33.7,0.287,1429530.1,1429530.1,12754,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165605,768890.00
08/18/2019 18:00,2,1.295,ACTIVE,214.64,345.06,59.980,1566165604,"201051344001025","174011545737251",29.22,23.00,0,331.53,383.23,38.3,35.1,0.296,1415472.6,1415472.6,12743,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165606,768891.00
08/18/2019 18:00,2,1.229,ACTIVE,214.64,346.26,60.043,1566165604,"201051344001093","174011545737251",29.44,22.30,0,331.83,379.62,36.7,33.5,0.287,1396581.5,1396581.5,12787,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165607,768892.00
08/18/2019 18:00,2,1.209,ACTIVE,214.19,344.76,60.022,1566165604,"201051344000458","174011545737251",29.06,22.80,0,330.93,380.52,35.6,32.5,0.287,1409658.2,1409658.2,12743,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165608,768893.00
08/18/2019 18:00,2,1.289,ACTIVE,214.41,345.36,60.022,1566165604,"201051344000890","174011545737251",29.16,23.30,0,330.63,382.33,38.1,34.8,0.296,1411917.0,1411917.0,12754,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165609,768894.00
08/18/2019 18:00,2,1.248,ACTIVE,214.19,343.25,60.017,1566165604,"201051344000988","174011545737251",18.89,21.50,0,331.53,367.00,23.9,21.1,0.186,1064764.3,1064764.3,12742,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165610,768895.00
08/18/2019 18:00,2,1.252,ACTIVE,215.09,346.26,59.996,1566165604,"201051344000582","174011545737251",29.10,21.80,0,330.93,382.33,36.9,33.7,0.296,1388689.6,1388689.6,12743,0,0,0,L,1122011218,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165611,768896.00
08/18/2019 18:00,2,1.250,ACTIVE,213.96,344.15,60.028,1566165604,"201051344000868","174011545737251",29.06,21.00,0,331.23,379.62,36.9,33.6,0.287,1396892.4,1396892.4,12745,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165611,768897.00
08/18/2019 18:00,2,1.209,ACTIVE,214.64,345.96,60.022,1566165604,"201051344000576","174011545737251",29.26,21.50,0,332.13,381.12,35.8,32.7,0.287,1412347.0,1412347.0,12776,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165612,768898.00
08/18/2019 18:00,2,1.246,ACTIVE,214.19,345.06,60.017,1566165604,"201051344001158","174011545737251",29.06,21.50,0,330.63,380.82,36.7,33.5,0.292,1389896.3,1389896.3,12740,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165613,768899.00
08/18/2019 18:00,2,1.277,ACTIVE,214.64,346.56,60.012,1566165604,"201051344000917","174011545737251",28.92,23.30,0,330.63,380.22,37.5,34.3,0.292,1406133.0,1406133.0,12785,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165614,768900.00
08/18/2019 18:00,2,1.330,ACTIVE,214.64,343.25,60.017,1566165604,"201051344000417","174011545737251",18.89,23.30,0,331.83,367.60,25.4,22.6,0.199,1106181.6,1106181.6,12785,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165615,768901.00
08/18/2019 18:00,2,1.262,ACTIVE,214.64,346.56,60.022,1566165604,"201051344000685","174011545737251",29.36,22.50,0,331.23,382.33,37.5,34.3,0.314,1411831.9,1411831.9,12759,0,0,0,L,1122011218,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165616,768902.00
08/18/2019 18:00,2,1.330,ACTIVE,214.87,347.46,60.017,1566165604,"201051344000651","174011545737251",28.82,22.00,0,332.73,383.23,38.9,35.6,0.309,1406801.3,1406801.3,12747,0,0,0,L,1122011218,1,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165617,768903.00
08/18/2019 18:00,2,1.305,ACTIVE,213.74,344.76,60.043,1566165604,"201051344000594","174011545737251",28.39,24.00,0,330.03,379.32,37.6,34.3,0.296,1416111.6,1416111.6,12751,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165618,768904.00
08/18/2019 18:00,2,1.281,ACTIVE,214.19,345.06,60.022,1566165604,"201051344000469","174011545737251",29.10,21.30,0,330.93,379.62,37.8,34.6,0.309,1396664.8,1396664.8,12766,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165619,768905.00
08/18/2019 18:00,2,1.393,ACTIVE,214.87,347.76,60.017,1566165604,"201051344000585","174011545737251",29.12,22.30,0,331.23,384.43,41.1,37.8,0.327,1423257.4,1423257.4,12740,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165620,768906.00
08/18/2019 18:00,2,1.289,ACTIVE,214.64,346.26,60.017,1566165604,"201051344000853","174011545737251",29.06,22.50,0,333.33,381.73,38.0,34.8,0.296,1419277.5,1419277.5,12758,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165621,768907.00
08/18/2019 18:00,2,1.309,ACTIVE,214.87,347.16,60.028,1566165604,"201051344001145","174011545737251",29.12,22.00,0,331.53,382.33,38.6,35.4,0.301,1420959.4,1420959.4,12780,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165622,768908.00
08/18/2019 18:00,2,1.330,ACTIVE,214.64,346.86,60.028,1566165604,"201051344000438","174011545737251",29.38,22.50,0,331.53,384.13,39.6,36.3,0.314,1414499.4,1414499.4,12751,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165623,768909.00
08/18/2019 18:00,2,1.361,ACTIVE,214.41,345.96,60.038,1566165604,"201051344001135","174011545737251",29.28,22.80,0,331.23,383.23,40.4,37.1,0.309,1402539.0,1402539.0,12733,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165624,768910.00
08/18/2019 18:00,2,1.307,ACTIVE,214.19,345.36,59.990,1566165604,"201051344000983","174011545737251",29.14,22.00,0,331.53,380.82,38.6,35.3,0.314,1417647.5,1417647.5,12746,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165625,768911.00
08/18/2019 18:00,2,1.357,ACTIVE,214.64,345.96,60.028,1566165604,"201051344001203","174011545737251",28.98,23.00,0,332.13,382.03,39.9,36.6,0.318,1410800.5,1410800.5,12762,0,0,0,L,1122011218,1,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165626,768912.00
08/18/2019 18:00,2,1.322,ACTIVE,214.19,345.06,60.022,1566165604,"201051344001230","174011545737251",28.90,22.50,0,330.33,379.32,38.8,35.5,0.314,1404664.8,1404664.8,12800,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165627,768913.00
08/18/2019 18:00,2,1.371,ACTIVE,213.96,345.66,60.017,1566165604,"201051344000646","174011545737251",28.82,22.50,0,329.73,384.43,40.0,36.7,0.323,1398815.0,1398815.0,12761,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165628,768914.00
08/18/2019 18:00,2,1.318,ACTIVE,214.19,344.45,60.017,1566165604,"201051344000867","174011545737251",28.90,23.30,0,331.23,378.12,38.6,35.3,0.301,1394698.1,1394698.1,12772,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165628,768915.00
08/18/2019 18:00,2,1.301,ACTIVE,214.41,347.16,59.975,1566165604,"201051344000633","174011545737251",29.04,23.30,0,331.83,379.92,38.3,35.0,0.301,1391153.2,1391153.2,12778,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165629,768916.00
08/18/2019 18:00,2,1.375,ACTIVE,213.96,345.66,60.017,1566165604,"201051344000955","174011545737251",28.96,23.50,0,330.03,381.12,40.4,37.0,0.323,1419622.7,1419622.7,12763,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165630,768917.00
08/18/2019 18:00,2,1.273,ACTIVE,214.41,345.96,60.012,1566165604,"201051344000648","174011545737251",29.18,21.00,0,332.13,380.82,37.6,34.4,0.309,1404380.4,1404380.4,12748,0,0,0,L,1122011218,1,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165631,768918.00
08/18/2019 18:00,2,1.299,ACTIVE,214.41,346.26,60.022,1566165604,"201051344000645","174011545737251",28.69,21.50,0,332.73,381.73,37.8,34.5,0.301,1410383.8,1410383.8,12755,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165633,768919.00
08/18/2019 18:00,2,1.324,ACTIVE,213.96,345.96,60.022,1566165604,"201051344000569","174011545737251",28.98,21.80,0,331.23,382.03,38.9,35.6,0.309,1427961.8,1427961.8,12744,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165633,768920.00
08/18/2019 18:00,2,1.361,ACTIVE,214.19,350.47,60.028,1566165604,"179051228000119","174011545737251",29.20,23.50,0,332.13,385.03,40.3,36.9,0.323,213542.9,213542.9,12861,0,0,0,L,46974696,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566165634,768921.00
08/18/2019 18:15,2,2.115,ACTIVE,214.87,354.37,60.017,1566166504,"201051344000579","174011545737251",29.24,24.00,0,318.91,389.54,62.7,58.6,0.521,1429542.8,1429542.8,12755,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166505,768922.00
08/18/2019 18:15,2,2.193,ACTIVE,215.54,354.97,60.017,1566166504,"201051344001025","174011545737251",29.40,24.00,0,320.11,388.34,65.3,61.1,0.513,1415485.9,1415485.9,12744,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166506,768923.00
08/18/2019 18:15,2,1.891,ACTIVE,215.32,353.47,59.980,1566166504,"201051344001093","174011545737251",29.30,23.30,0,319.81,388.94,56.1,52.2,0.451,1396594.0,1396594.0,12788,0,0,0,L,1122011218,1,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166507,768924.00
08/18/2019 18:15,2,1.848,ACTIVE,214.64,351.07,60.012,1566166504,"201051344000458","174011545737251",29.10,23.80,0,318.61,388.94,54.5,50.6,0.451,1409670.5,1409670.5,12744,0,0,0,L,1122011218,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166508,768925.00
08/18/2019 18:15,2,1.945,ACTIVE,215.09,351.67,60.017,1566166504,"201051344000890","174011545737251",29.00,24.00,0,319.21,388.94,57.1,53.2,0.460,1411930.0,1411930.0,12755,0,0,0,L,1122011218,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166509,768926.00
08/18/2019 18:15,2,1.854,ACTIVE,214.87,348.06,60.006,1566166504,"201051344000988","174011545737251",19.12,22.30,0,331.83,382.63,36.0,32.8,0.292,1064772.4,1064772.4,12743,0,0,0,L,1122011218,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166509,768927.00
08/18/2019 18:15,2,1.881,ACTIVE,215.77,354.37,60.012,1566166504,"201051344000582","174011545737251",29.22,22.80,0,318.61,390.44,55.7,51.8,0.460,1388702.4,1388702.4,12744,0,0,0,L,1122011218,1,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166510,768928.00
08/18/2019 18:15,2,1.789,ACTIVE,214.41,349.86,60.022,1566166504,"201051344000868","174011545737251",29.16,21.80,0,318.00,388.34,52.9,49.1,0.424,1396904.9,1396904.9,12746,0,0,0,L,1122011218,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166511,768929.00
08/18/2019 18:15,2,1.715,ACTIVE,214.87,351.37,60.006,1566166504,"201051344000576","174011545737251",29.16,22.50,0,318.61,389.84,50.6,47.0,0.411,1412359.2,1412359.2,12777,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166512,768930.00
08/18/2019 18:15,2,1.764,ACTIVE,214.87,350.77,60.012,1566166504,"201051344001158","174011545737251",28.98,22.30,0,318.30,390.14,51.8,48.1,0.429,1389908.8,1389908.8,12741,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166513,768931.00
08/18/2019 18:15,2,1.795,ACTIVE,215.32,351.37,60.033,1566166504,"201051344000917","174011545737251",29.14,24.30,0,320.71,389.54,53.0,49.2,0.429,1406145.8,1406145.8,12786,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166514,768932.00
08/18/2019 18:15,2,1.838,ACTIVE,215.09,346.86,60.033,1566166504,"201051344000417","174011545737251",18.96,23.80,0,332.13,381.42,35.3,32.1,0.283,1106190.0,1106190.0,12786,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166515,768933.00
08/18/2019 18:15,2,1.799,ACTIVE,215.09,351.97,60.017,1566166504,"201051344000685","174011545737251",29.06,23.30,0,318.91,389.84,53.0,49.2,0.460,1411844.7,1411844.7,12760,0,0,0,L,1122011218,1,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166516,768934.00
08/18/2019 18:15,2,1.854,ACTIVE,215.54,351.67,60.043,1566166504,"201051344000651","174011545737251",29.12,23.00,0,320.11,389.24,54.7,50.8,0.446,1406814.4,1406814.4,12748,0,0,0,L,1122011218,1,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166517,768935.00
08/18/2019 18:15,2,1.764,ACTIVE,213.96,348.66,60.001,1566166504,"201051344000594","174011545737251",29.06,24.80,0,319.21,387.14,52.0,48.2,0.420,1416124.2,1416124.2,12752,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166518,768936.00
08/18/2019 18:15,2,1.760,ACTIVE,214.87,350.77,60.028,1566166504,"201051344000469","174011545737251",29.36,21.80,0,317.70,391.94,52.3,48.6,0.442,1396677.3,1396677.3,12767,0,0,0,L,1122011218,1,121.78,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166519,768937.00
08/18/2019 18:15,2,1.971,ACTIVE,215.54,353.17,60.038,1566166504,"201051344000585","174011545737251",29.26,22.80,0,318.00,390.44,58.5,54.5,0.482,1423271.0,1423271.0,12741,0,0,0,L,1122011218,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166520,768938.00
08/18/2019 18:15,2,1.824,ACTIVE,215.32,353.17,60.022,1566166504,"201051344000853","174011545737251",29.22,23.50,0,320.71,391.04,54.0,50.2,0.446,1419290.1,1419290.1,12759,0,0,0,L,1122011218,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166521,768939.00
08/18/2019 18:15,2,1.924,ACTIVE,215.32,352.87,60.049,1566166504,"201051344001145","174011545737251",29.26,22.80,0,320.11,390.44,57.1,53.2,0.473,1420972.3,1420972.3,12781,0,0,0,L,1122011218,1,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166522,768940.00
08/18/2019 18:15,2,2.242,ACTIVE,215.54,355.28,60.033,1566166504,"201051344000438","174011545737251",29.04,23.80,0,319.21,389.54,66.1,61.9,0.548,1414512.4,1414512.4,12752,0,0,0,L,1122011218,1,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166522,768941.00
08/18/2019 18:15,2,2.361,ACTIVE,215.32,355.28,60.012,1566166504,"201051344001135","174011545737251",29.44,24.30,0,320.41,388.04,70.4,66.0,0.557,1402552.2,1402552.2,12734,0,0,0,L,1122011218,1,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166523,768942.00
08/18/2019 18:15,2,1.879,ACTIVE,214.87,351.97,60.033,1566166504,"201051344000983","174011545737251",29.28,22.80,0,319.81,389.24,55.8,51.9,0.455,1417660.2,1417660.2,12747,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166524,768943.00
08/18/2019 18:15,2,1.902,ACTIVE,215.54,352.57,60.028,1566166504,"201051344001203","174011545737251",29.50,24.00,0,318.61,389.54,56.8,52.9,0.464,1410813.6,1410813.6,12763,0,0,0,L,1122011218,1,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166525,768944.00
08/18/2019 18:15,2,1.766,ACTIVE,214.87,350.17,60.033,1566166504,"201051344001230","174011545737251",29.26,23.30,0,318.61,387.74,52.3,48.6,0.433,1404677.5,1404677.5,12801,0,0,0,L,1122011218,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166526,768945.00
08/18/2019 18:15,2,1.838,ACTIVE,214.64,351.67,60.022,1566166504,"201051344000646","174011545737251",28.82,23.30,0,318.91,389.24,53.7,49.9,0.451,1398828.1,1398828.1,12762,0,0,0,L,1122011218,1,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166527,768946.00
08/18/2019 18:15,2,1.705,ACTIVE,214.41,348.96,60.017,1566166504,"201051344000867","174011545737251",29.46,24.30,0,320.71,386.53,51.0,47.3,0.402,1394710.6,1394710.6,12773,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166528,768947.00
08/18/2019 18:15,2,1.713,ACTIVE,214.87,351.07,60.033,1566166504,"201051344000633","174011545737251",29.14,24.30,0,319.21,388.34,50.6,46.9,0.407,1391165.7,1391165.7,12779,0,0,0,L,1122011218,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166529,768948.00
08/18/2019 18:15,2,1.750,ACTIVE,214.87,350.17,60.028,1566166504,"201051344000955","174011545737251",29.62,24.50,0,317.70,388.34,52.5,48.7,0.433,1419635.7,1419635.7,12764,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166530,768949.00
08/18/2019 18:15,2,1.662,ACTIVE,214.64,349.26,60.065,1566166504,"201051344000648","174011545737251",29.38,21.80,0,318.61,390.14,49.5,45.8,0.402,1404392.6,1404392.6,12749,0,0,0,L,1122011218,1,121.78,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166531,768950.00
08/18/2019 18:15,2,1.689,ACTIVE,214.87,350.17,60.033,1566166504,"201051344000645","174011545737251",29.06,22.30,0,318.30,389.84,49.7,46.0,0.402,1410396.1,1410396.1,12756,0,0,0,L,1122011218,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166532,768951.00
08/18/2019 18:15,2,1.736,ACTIVE,214.87,350.47,60.038,1566166504,"201051344000569","174011545737251",29.06,22.50,0,318.91,390.14,51.1,47.4,0.424,1427974.4,1427974.4,12745,0,0,0,L,1122011218,1,121.78,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166533,768952.00
08/18/2019 18:15,2,1.744,ACTIVE,214.87,354.37,60.038,1566166504,"179051228000119","174011545737251",29.62,24.30,0,319.21,394.35,52.4,48.6,0.433,213555.8,213555.8,12862,0,0,0,L,46974696,1,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566166534,768953.00
08/18/2019 18:30,2,1.818,ACTIVE,215.09,351.97,60.001,1566167404,"201051344000579","174011545737251",29.86,24.30,0,319.51,388.94,55.0,51.2,0.442,1429555.5,1429555.5,12756,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167406,768954.00
08/18/2019 18:30,2,2.068,ACTIVE,215.32,352.87,60.017,1566167404,"201051344001025","174011545737251",29.34,24.50,0,318.00,387.74,61.4,57.4,0.482,1415499.6,1415499.6,12745,0,0,0,L,1122011218,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167407,768955.00
08/18/2019 18:30,2,1.834,ACTIVE,215.77,353.47,60.033,1566167404,"201051344001093","174011545737251",29.50,23.30,0,320.41,388.94,54.8,51.0,0.442,1396606.5,1396606.5,12789,0,0,0,L,1122011218,1,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167408,768956.00
08/18/2019 18:30,2,1.820,ACTIVE,214.87,351.07,60.028,1566167404,"201051344000458","174011545737251",29.28,24.00,0,320.11,389.24,54.0,50.2,0.446,1409683.0,1409683.0,12745,0,0,0,L,1122011218,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167409,768957.00
08/18/2019 18:30,2,1.963,ACTIVE,215.32,351.97,60.028,1566167404,"201051344000890","174011545737251",29.56,24.30,0,319.51,389.24,58.8,54.8,0.468,1411943.3,1411943.3,12756,0,0,0,L,1122011218,1,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167410,768958.00
08/18/2019 18:30,2,1.818,ACTIVE,215.09,348.06,60.028,1566167404,"201051344000988","174011545737251",19.06,22.50,0,333.33,374.81,35.1,31.9,0.287,1064780.4,1064780.4,12744,0,0,0,L,1122011218,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167411,768959.00
08/18/2019 18:30,2,1.982,ACTIVE,216.00,354.67,60.022,1566167404,"201051344000582","174011545737251",29.12,23.00,0,318.91,391.04,58.5,54.5,0.482,1388715.5,1388715.5,12745,0,0,0,L,1122011218,1,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167412,768960.00
08/18/2019 18:30,2,1.791,ACTIVE,214.64,351.07,60.022,1566167404,"201051344000868","174011545737251",29.18,21.80,0,319.81,388.64,53.0,49.2,0.424,1396917.3,1396917.3,12747,0,0,0,L,1122011218,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167413,768961.00
08/18/2019 18:30,2,1.736,ACTIVE,215.32,351.67,60.006,1566167404,"201051344000576","174011545737251",29.26,22.80,0,320.11,389.24,51.4,47.7,0.420,1412371.2,1412371.2,12778,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167414,768962.00
08/18/2019 18:30,2,1.795,ACTIVE,215.09,351.97,60.022,1566167404,"201051344001158","174011545737251",29.24,22.50,0,320.11,390.74,53.2,49.5,0.446,1389921.2,1389921.2,12742,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167415,768963.00
08/18/2019 18:30,2,2.008,ACTIVE,215.54,353.47,60.028,1566167404,"201051344000917","174011545737251",29.34,24.50,0,319.81,389.84,59.6,55.6,0.486,1406159.1,1406159.1,12787,0,0,0,L,1122011218,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167416,768964.00
08/18/2019 18:30,2,1.965,ACTIVE,215.32,347.76,60.028,1566167404,"201051344000417","174011545737251",19.12,24.30,0,332.43,376.01,38.1,34.8,0.305,1106198.5,1106198.5,12787,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167417,768965.00
08/18/2019 18:30,2,1.961,ACTIVE,215.54,353.77,60.028,1566167404,"201051344000685","174011545737251",29.26,23.50,0,317.10,389.54,58.2,54.2,0.504,1411857.7,1411857.7,12761,0,0,0,L,1122011218,1,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167418,768966.00
08/18/2019 18:30,2,2.010,ACTIVE,215.77,354.37,60.022,1566167404,"201051344000651","174011545737251",29.14,23.00,0,318.61,390.14,59.3,55.3,0.482,1406827.8,1406827.8,12749,0,0,0,L,1122011218,1,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167418,768967.00
08/18/2019 18:30,2,1.795,ACTIVE,214.41,350.47,60.028,1566167404,"201051344000594","174011545737251",29.48,25.30,0,319.51,388.04,53.6,49.8,0.429,1416136.7,1416136.7,12753,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167419,768968.00
08/18/2019 18:30,2,1.783,ACTIVE,215.09,351.07,60.033,1566167404,"201051344000469","174011545737251",29.22,21.80,0,317.70,390.44,52.8,49.1,0.442,1396689.7,1396689.7,12768,0,0,0,L,1122011218,1,122.01,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167420,768969.00
08/18/2019 18:30,2,2.176,ACTIVE,215.77,354.97,60.028,1566167404,"201051344000585","174011545737251",29.22,23.30,0,317.70,390.14,64.5,60.3,0.530,1423285.3,1423285.3,12742,0,0,0,L,1122011218,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167421,768970.00
08/18/2019 18:30,2,1.826,ACTIVE,215.54,352.87,60.017,1566167404,"201051344000853","174011545737251",29.24,23.30,0,319.21,390.14,54.1,50.3,0.442,1419302.6,1419302.6,12760,0,0,0,L,1122011218,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167422,768971.00
08/18/2019 18:30,2,2.021,ACTIVE,215.54,353.77,60.022,1566167404,"201051344001145","174011545737251",29.30,23.00,0,316.50,389.84,60.0,56.0,0.491,1420985.6,1420985.6,12782,0,0,0,L,1122011218,1,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167423,768972.00
08/18/2019 18:30,2,1.908,ACTIVE,215.32,353.17,60.017,1566167404,"201051344000438","174011545737251",29.52,24.00,0,318.91,389.84,57.0,53.1,0.468,1414525.5,1414525.5,12753,0,0,0,L,1122011218,1,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167424,768973.00
08/18/2019 18:30,2,2.006,ACTIVE,215.32,351.97,60.017,1566167404,"201051344001135","174011545737251",29.08,24.50,0,320.71,388.04,59.1,55.1,0.464,1402565.7,1402565.7,12735,0,0,0,L,1122011218,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167425,768974.00
08/18/2019 18:30,2,1.838,ACTIVE,215.09,352.27,60.028,1566167404,"201051344000983","174011545737251",29.32,23.30,0,320.41,388.94,54.6,50.8,0.451,1417672.9,1417672.9,12748,0,0,0,L,1122011218,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167426,768975.00
08/18/2019 18:30,2,1.943,ACTIVE,215.77,352.27,60.022,1566167404,"201051344001203","174011545737251",29.38,24.30,0,318.61,389.54,57.9,53.9,0.477,1410826.8,1410826.8,12764,0,0,0,L,1122011218,1,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167427,768976.00
08/18/2019 18:30,2,1.887,ACTIVE,215.09,351.67,60.028,1566167404,"201051344001230","174011545737251",29.32,23.50,0,318.61,387.74,56.1,52.2,0.464,1404690.3,1404690.3,12802,0,0,0,L,1122011218,1,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167428,768977.00
08/18/2019 18:30,2,1.980,ACTIVE,215.09,352.87,60.028,1566167404,"201051344000646","174011545737251",29.50,23.50,0,318.91,389.84,59.2,55.2,0.499,1398841.5,1398841.5,12763,0,0,0,L,1122011218,1,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167429,768978.00
08/18/2019 18:30,2,1.783,ACTIVE,215.09,350.17,60.033,1566167404,"201051344000867","174011545737251",29.28,24.80,0,321.31,386.83,52.9,49.1,0.415,1394723.0,1394723.0,12774,0,0,0,L,1122011218,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167430,768979.00
08/18/2019 18:30,2,1.785,ACTIVE,215.32,351.97,60.028,1566167404,"201051344000633","174011545737251",29.18,24.80,0,320.41,388.34,52.8,49.0,0.424,1391178.1,1391178.1,12780,0,0,0,L,1122011218,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167431,768980.00
08/18/2019 18:30,2,1.857,ACTIVE,214.87,351.67,60.028,1566167404,"201051344000955","174011545737251",29.42,24.50,0,318.61,388.64,55.4,51.6,0.464,1419648.7,1419648.7,12765,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167431,768981.00
08/18/2019 18:30,2,1.715,ACTIVE,215.09,350.77,60.059,1566167404,"201051344000648","174011545737251",29.28,22.00,0,318.00,389.24,50.9,47.2,0.429,1404404.6,1404404.6,12750,0,0,0,L,1122011218,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167432,768982.00
08/18/2019 18:30,2,1.750,ACTIVE,215.32,351.37,60.033,1566167404,"201051344000645","174011545737251",29.02,22.50,0,319.51,389.84,51.5,47.8,0.411,1410408.2,1410408.2,12757,0,0,0,L,1122011218,1,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167433,768983.00
08/18/2019 18:30,2,1.803,ACTIVE,215.09,351.67,60.043,1566167404,"201051344000569","174011545737251",29.34,22.80,0,318.61,390.74,53.6,49.8,0.451,1427986.9,1427986.9,12746,0,0,0,L,1122011218,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167434,768984.00
08/18/2019 18:30,2,1.816,ACTIVE,215.09,355.58,60.038,1566167404,"179051228000119","174011545737251",29.40,24.50,0,320.71,396.15,54.1,50.3,0.451,213568.5,213568.5,12863,0,0,0,L,46974696,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566167435,768985.00
08/18/2019 18:45,2,1.404,ACTIVE,214.64,346.86,60.033,1566168304,"201051344000579","174011545737251",29.02,24.30,0,333.33,374.81,41.3,37.9,0.327,1429565.6,1429565.6,12757,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168305,768986.00
08/18/2019 18:45,2,1.564,ACTIVE,215.09,348.66,60.028,1566168304,"201051344001025","174011545737251",29.62,24.30,0,334.54,378.42,47.0,43.4,0.362,1415510.9,1415510.9,12746,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168307,768987.00
08/18/2019 18:45,2,1.389,ACTIVE,215.32,349.26,60.022,1566168304,"201051344001093","174011545737251",29.28,23.30,0,334.24,375.71,41.2,37.8,0.323,1396616.5,1396616.5,12790,0,0,0,L,1122011218,1,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168308,768988.00
08/18/2019 18:45,2,1.355,ACTIVE,214.64,346.26,60.028,1566168304,"201051344000458","174011545737251",29.40,24.00,0,333.33,374.21,40.4,37.1,0.331,1409692.8,1409692.8,12746,0,0,0,L,1122011218,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168309,768989.00
08/18/2019 18:45,2,1.516,ACTIVE,214.87,348.06,60.033,1566168304,"201051344000890","174011545737251",29.22,24.30,0,333.03,378.42,44.9,41.4,0.354,1411954.1,1411954.1,12757,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168309,768990.00
08/18/2019 18:45,2,1.375,ACTIVE,214.41,344.76,60.022,1566168304,"201051344000988","174011545737251",18.83,22.50,0,333.03,363.69,26.2,23.4,0.217,1064786.6,1064786.6,12745,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168310,768991.00
08/18/2019 18:45,2,1.520,ACTIVE,215.54,349.86,60.022,1566168304,"201051344000582","174011545737251",29.06,23.00,0,333.93,378.72,44.7,41.3,0.358,1388726.2,1388726.2,12746,0,0,0,L,1122011218,1,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168311,768992.00
08/18/2019 18:45,2,1.342,ACTIVE,214.19,346.56,60.038,1566168304,"201051344000868","174011545737251",29.16,22.00,0,332.73,373.61,39.7,36.4,0.318,1396926.9,1396926.9,12748,0,0,0,L,1122011218,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168312,768993.00
08/18/2019 18:45,2,1.307,ACTIVE,214.87,347.46,60.043,1566168304,"201051344000576","174011545737251",29.04,22.80,0,333.93,373.61,38.5,35.2,0.301,1412380.6,1412380.6,12779,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168313,768994.00
08/18/2019 18:45,2,1.369,ACTIVE,214.64,346.56,60.033,1566168304,"201051344001158","174011545737251",28.67,22.50,0,332.73,374.21,39.8,36.5,0.327,1389930.9,1389930.9,12743,0,0,0,L,1122011218,1,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168314,768995.00
08/18/2019 18:45,2,1.535,ACTIVE,215.09,348.96,60.006,1566168304,"201051344000917","174011545737251",29.38,24.50,0,332.73,378.42,45.6,42.1,0.376,1406170.0,1406170.0,12788,0,0,0,L,1122011218,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168315,768996.00
08/18/2019 18:45,2,1.535,ACTIVE,215.09,345.06,60.028,1566168304,"201051344000417","174011545737251",18.83,24.30,0,333.63,364.29,29.3,26.4,0.230,1106205.3,1106205.3,12788,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168316,768997.00
08/18/2019 18:45,2,1.521,ACTIVE,215.09,349.56,60.022,1566168304,"201051344000685","174011545737251",28.88,23.50,0,333.03,377.82,44.5,41.0,0.384,1411868.5,1411868.5,12762,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168317,768998.00
08/18/2019 18:45,2,1.535,ACTIVE,215.32,349.56,60.017,1566168304,"201051344000651","174011545737251",29.18,23.30,0,334.24,379.02,45.4,41.9,0.362,1406838.7,1406838.7,12750,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168318,768999.00
08/18/2019 18:45,2,1.354,ACTIVE,213.96,345.96,60.038,1566168304,"201051344000594","174011545737251",29.34,25.30,0,330.63,373.61,40.3,37.0,0.318,1416146.4,1416146.4,12754,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168319,769000.00
08/18/2019 18:45,2,1.340,ACTIVE,214.64,347.16,60.028,1566168304,"201051344000469","174011545737251",29.14,21.80,0,332.13,374.21,39.5,36.2,0.327,1396699.3,1396699.3,12769,0,0,0,L,1122011218,1,121.78,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168320,769001.00
08/18/2019 18:45,2,1.695,ACTIVE,215.09,350.77,60.038,1566168304,"201051344000585","174011545737251",29.42,23.50,0,332.43,380.52,50.5,46.9,0.407,1423297.4,1423297.4,12743,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168321,769002.00
08/18/2019 18:45,2,1.393,ACTIVE,215.09,347.76,60.043,1566168304,"201051344000853","174011545737251",28.80,23.00,0,334.24,375.41,40.7,37.3,0.323,1419312.5,1419312.5,12761,0,0,0,L,1122011218,1,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168322,769003.00
08/18/2019 18:45,2,1.496,ACTIVE,215.09,348.96,60.038,1566168304,"201051344001145","174011545737251",30.02,22.80,0,333.93,379.02,45.5,42.0,0.362,1420996.6,1420996.6,12783,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168323,769004.00
08/18/2019 18:45,2,1.467,ACTIVE,215.09,349.26,60.033,1566168304,"201051344000438","174011545737251",29.42,24.00,0,333.63,377.22,43.8,40.3,0.358,1414536.0,1414536.0,12754,0,0,0,L,1122011218,1,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168324,769005.00
08/18/2019 18:45,2,1.547,ACTIVE,214.87,348.06,60.038,1566168304,"201051344001135","174011545737251",29.16,24.50,0,333.63,377.22,45.7,42.2,0.358,1402576.7,1402576.7,12736,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168324,769006.00
08/18/2019 18:45,2,1.391,ACTIVE,214.41,346.86,60.033,1566168304,"201051344000983","174011545737251",29.32,23.30,0,332.73,374.81,41.3,38.0,0.336,1417682.9,1417682.9,12749,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168325,769007.00
08/18/2019 18:45,2,1.473,ACTIVE,215.09,348.96,60.028,1566168304,"201051344001203","174011545737251",29.58,24.30,0,334.24,378.12,44.2,40.7,0.354,1410837.4,1410837.4,12765,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168326,769008.00
08/18/2019 18:45,2,1.451,ACTIVE,214.64,347.46,60.043,1566168304,"201051344001230","174011545737251",29.16,23.50,0,332.13,375.41,42.9,39.5,0.349,1404700.6,1404700.6,12803,0,0,0,L,1122011218,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168327,769009.00
08/18/2019 18:45,2,1.549,ACTIVE,214.41,348.66,60.049,1566168304,"201051344000646","174011545737251",29.24,23.50,0,333.03,378.42,45.9,42.4,0.376,1398852.5,1398852.5,12764,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168328,769010.00
08/18/2019 18:45,2,1.361,ACTIVE,214.41,345.06,60.038,1566168304,"201051344000867","174011545737251",28.96,24.50,0,332.13,371.81,40.0,36.7,0.305,1394732.7,1394732.7,12775,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168329,769011.00
08/18/2019 18:45,2,1.346,ACTIVE,214.64,346.86,60.065,1566168304,"201051344000633","174011545737251",29.14,24.80,0,332.73,374.21,39.7,36.4,0.318,1391187.7,1391187.7,12781,0,0,0,L,1122011218,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168330,769012.00
08/18/2019 18:45,2,1.441,ACTIVE,214.41,347.76,60.043,1566168304,"201051344000955","174011545737251",29.10,24.30,0,331.83,375.41,42.5,39.1,0.349,1419658.9,1419658.9,12766,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168331,769013.00
08/18/2019 18:45,2,1.291,ACTIVE,214.41,345.96,60.033,1566168304,"201051344000648","174011545737251",29.18,22.00,0,332.43,373.31,38.2,34.9,0.314,1404413.9,1404413.9,12751,0,0,0,L,1122011218,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168332,769014.00
08/18/2019 18:45,2,1.311,ACTIVE,214.64,346.86,60.049,1566168304,"201051344000645","174011545737251",29.00,22.50,0,333.33,373.01,38.6,35.3,0.309,1410417.5,1410417.5,12758,0,0,0,L,1122011218,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168333,769015.00
