ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2019 18:45,2,1.383,ACTIVE,214.41,346.56,60.038,1566168304,"201051344000569","174011545737251",28.98,23.00,0,333.03,374.51,40.7,37.3,0.327,1427996.7,1427996.7,12747,0,0,0,L,1122011218,1,121.55,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168334,769016.00
08/18/2019 18:45,2,1.400,ACTIVE,214.87,350.47,60.028,1566168304,"179051228000119","174011545737251",29.08,24.80,0,334.24,377.52,41.3,37.9,0.336,213578.5,213578.5,12864,0,0,0,L,46974696,1,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566168335,769017.00
08/18/2019 19:00,2,0.873,ACTIVE,213.96,341.15,60.022,1566169204,"201051344000579","174011545737251",29.10,24.00,0,332.43,363.99,25.8,22.9,0.186,1429573.5,1429573.5,12758,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169205,769018.00
08/18/2019 19:00,2,0.990,ACTIVE,214.87,343.25,60.059,1566169204,"201051344001025","174011545737251",29.08,24.00,0,333.03,369.40,29.2,26.3,0.217,1415520.0,1415520.0,12747,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169206,769019.00
08/18/2019 19:00,2,0.861,ACTIVE,214.87,342.95,60.022,1566169204,"201051344001093","174011545737251",28.59,23.30,0,333.63,366.70,25.0,22.2,0.181,1396624.4,1396624.4,12791,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169207,769020.00
08/18/2019 19:00,2,0.850,ACTIVE,213.96,340.55,59.990,1566169204,"201051344000458","174011545737251",28.82,23.80,0,331.53,364.59,24.8,22.0,0.194,1409700.5,1409700.5,12747,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169208,769021.00
08/18/2019 19:00,2,0.957,ACTIVE,214.64,342.35,60.022,1566169204,"201051344000890","174011545737251",28.69,24.30,0,332.73,368.50,27.8,24.9,0.208,1411962.7,1411962.7,12758,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169209,769022.00
08/18/2019 19:00,2,0.836,ACTIVE,213.96,340.25,60.017,1566169204,"201051344000988","174011545737251",18.79,22.80,0,331.83,357.38,15.9,13.4,0.119,1064791.4,1064791.4,12746,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169210,769023.00
08/18/2019 19:00,2,0.947,ACTIVE,215.09,343.55,60.043,1566169204,"201051344000582","174011545737251",28.61,23.00,0,333.63,369.10,27.5,24.6,0.217,1388734.8,1388734.8,12747,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169211,769024.00
08/18/2019 19:00,2,0.855,ACTIVE,213.74,340.85,60.001,1566169204,"201051344000868","174011545737251",28.09,22.00,0,330.03,364.29,24.3,21.5,0.181,1396934.5,1396934.5,12749,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169212,769025.00
08/18/2019 19:00,2,0.795,ACTIVE,214.41,342.05,60.059,1566169204,"201051344000576","174011545737251",28.94,22.50,0,332.43,363.99,23.3,20.6,0.177,1412387.8,1412387.8,12780,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169213,769026.00
08/18/2019 19:00,2,0.834,ACTIVE,214.19,341.45,59.990,1566169204,"201051344001158","174011545737251",28.55,22.80,0,331.83,363.69,24.2,21.4,0.186,1389938.4,1389938.4,12744,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169213,769027.00
08/18/2019 19:00,2,0.955,ACTIVE,214.87,344.15,60.028,1566169204,"201051344000917","174011545737251",28.92,24.50,0,332.43,369.10,28.0,25.1,0.212,1406178.8,1406178.8,12789,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169214,769028.00
08/18/2019 19:00,2,0.977,ACTIVE,214.87,340.85,60.022,1566169204,"201051344000417","174011545737251",18.39,24.00,0,332.73,358.28,18.2,15.7,0.128,1106210.8,1106210.8,12789,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169215,769029.00
08/18/2019 19:00,2,0.922,ACTIVE,215.09,344.15,60.028,1566169204,"201051344000685","174011545737251",28.90,23.30,0,333.03,369.70,27.0,24.1,0.221,1411876.9,1411876.9,12763,0,0,0,L,1122011218,1,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169216,769030.00
08/18/2019 19:00,2,0.955,ACTIVE,215.09,344.15,60.022,1566169204,"201051344000651","174011545737251",28.65,23.30,0,333.33,369.10,27.8,24.9,0.212,1406847.5,1406847.5,12751,0,0,0,L,1122011218,1,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169217,769031.00
08/18/2019 19:00,2,0.836,ACTIVE,213.74,340.85,60.022,1566169204,"201051344000594","174011545737251",28.88,25.00,0,330.33,363.69,24.5,21.7,0.177,1416154.1,1416154.1,12755,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169218,769032.00
08/18/2019 19:00,2,0.836,ACTIVE,213.96,340.85,60.022,1566169204,"201051344000469","174011545737251",28.31,22.00,0,330.63,363.99,24.0,21.3,0.190,1396706.8,1396706.8,12770,0,0,0,L,1122011218,1,121.55,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169219,769033.00
08/18/2019 19:00,2,1.078,ACTIVE,215.09,344.76,60.033,1566169204,"201051344000585","174011545737251",29.24,23.00,0,333.03,372.11,31.9,28.9,0.239,1423307.3,1423307.3,12744,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169220,769034.00
08/18/2019 19:00,2,0.850,ACTIVE,214.64,342.35,60.028,1566169204,"201051344000853","174011545737251",28.59,23.00,0,332.73,365.80,24.6,21.8,0.186,1419320.2,1419320.2,12762,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169221,769035.00
08/18/2019 19:00,2,0.799,ACTIVE,214.87,342.65,60.022,1566169204,"201051344001145","174011545737251",30.87,22.80,0,333.63,369.40,25.0,22.2,0.186,1421005.0,1421005.0,12784,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169222,769036.00
08/18/2019 19:00,2,0.900,ACTIVE,214.87,343.25,60.033,1566169204,"201051344000438","174011545737251",29.18,24.00,0,332.73,368.80,26.7,23.8,0.203,1414544.4,1414544.4,12755,0,0,0,L,1122011218,1,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169223,769037.00
08/18/2019 19:00,2,0.967,ACTIVE,214.64,342.05,60.006,1566169204,"201051344001135","174011545737251",29.02,24.00,0,332.73,368.20,28.4,25.5,0.199,1402585.5,1402585.5,12737,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169224,769038.00
08/18/2019 19:00,2,0.863,ACTIVE,213.96,340.85,60.059,1566169204,"201051344000983","174011545737251",28.82,23.30,0,332.13,365.19,25.2,22.4,0.194,1417690.7,1417690.7,12750,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169225,769039.00
08/18/2019 19:00,2,0.908,ACTIVE,215.09,342.65,60.028,1566169204,"201051344001203","174011545737251",28.94,24.00,0,333.33,368.80,26.7,23.8,0.203,1410845.9,1410845.9,12766,0,0,0,L,1122011218,1,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169226,769040.00
08/18/2019 19:00,2,0.885,ACTIVE,214.64,342.05,60.038,1566169204,"201051344001230","174011545737251",28.67,23.30,0,330.93,366.10,25.7,22.9,0.194,1404708.7,1404708.7,12804,0,0,0,L,1122011218,1,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169226,769041.00
08/18/2019 19:00,2,0.980,ACTIVE,214.41,343.25,60.038,1566169204,"201051344000646","174011545737251",28.41,23.30,0,332.13,368.80,28.2,25.3,0.221,1398861.3,1398861.3,12765,0,0,0,L,1122011218,1,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169227,769042.00
08/18/2019 19:00,2,0.838,ACTIVE,213.96,339.95,60.022,1566169204,"201051344000867","174011545737251",28.53,24.00,0,331.53,362.49,24.2,21.4,0.172,1394740.3,1394740.3,12776,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169228,769043.00
08/18/2019 19:00,2,0.814,ACTIVE,214.41,342.35,60.028,1566169204,"201051344000633","174011545737251",28.96,24.30,0,331.83,364.29,23.9,21.2,0.181,1391195.2,1391195.2,12782,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169229,769044.00
08/18/2019 19:00,2,0.889,ACTIVE,214.41,342.35,60.022,1566169204,"201051344000955","174011545737251",28.73,24.00,0,331.23,366.10,25.9,23.0,0.199,1419667.0,1419667.0,12767,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169230,769045.00
08/18/2019 19:00,2,0.793,ACTIVE,214.19,340.25,60.022,1566169204,"201051344000648","174011545737251",28.90,22.00,0,332.13,363.69,23.2,20.5,0.172,1404421.1,1404421.1,12752,0,0,0,L,1122011218,1,121.55,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169231,769046.00
08/18/2019 19:00,2,0.807,ACTIVE,214.41,341.15,60.028,1566169204,"201051344000645","174011545737251",28.19,22.50,0,332.73,363.99,23.0,20.3,0.177,1410424.7,1410424.7,12759,0,0,0,L,1122011218,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169232,769047.00
08/18/2019 19:00,2,0.850,ACTIVE,214.19,341.45,60.033,1566169204,"201051344000569","174011545737251",28.75,23.00,0,332.13,364.89,24.8,22.0,0.186,1428004.4,1428004.4,12748,0,0,0,L,1122011218,1,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169233,769048.00
08/18/2019 19:00,2,0.854,ACTIVE,214.19,344.15,59.996,1566169204,"179051228000119","174011545737251",29.30,25.00,0,331.83,367.90,25.4,22.5,0.181,213586.4,213586.4,12865,0,0,0,L,46974696,1,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566169234,769049.00
08/18/2019 19:15,2,0.592,ACTIVE,213.74,337.84,60.001,1566170104,"201051344000579","174011545737251",28.45,23.80,0,331.23,352.87,17.1,14.5,0.110,1429577.9,1429577.9,12759,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170105,769050.00
08/18/2019 19:15,2,0.613,ACTIVE,214.64,338.74,59.990,1566170104,"201051344001025","174011545737251",28.45,23.30,0,331.53,356.48,17.7,15.2,0.128,1415524.9,1415524.9,12748,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170106,769051.00
08/18/2019 19:15,2,0.529,ACTIVE,214.64,339.04,60.038,1566170104,"201051344001093","174011545737251",28.07,23.00,0,332.43,354.07,15.1,12.6,0.093,1396628.4,1396628.4,12792,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170107,769052.00
08/18/2019 19:15,2,0.562,ACTIVE,213.74,337.54,59.996,1566170104,"201051344000458","174011545737251",28.15,23.50,0,330.03,352.87,16.1,13.6,0.110,1409704.7,1409704.7,12748,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170108,769053.00
08/18/2019 19:15,2,0.602,ACTIVE,214.64,338.74,59.996,1566170104,"201051344000890","174011545737251",28.11,23.80,0,331.53,356.18,17.1,14.6,0.110,1411967.4,1411967.4,12759,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170109,769054.00
08/18/2019 19:15,2,0.543,ACTIVE,213.74,337.54,60.017,1566170104,"201051344000988","174011545737251",18.25,22.80,0,330.33,349.56,10.1,7.8,0.071,1064793.9,1064793.9,12747,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170110,769055.00
08/18/2019 19:15,2,0.586,ACTIVE,215.09,339.95,60.001,1566170104,"201051344000582","174011545737251",28.05,22.80,0,332.13,356.48,16.7,14.2,0.119,1388739.4,1388739.4,12748,0,0,0,L,1122011218,1,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170111,769056.00
08/18/2019 19:15,2,0.562,ACTIVE,213.74,337.84,60.012,1566170104,"201051344000868","174011545737251",28.13,22.00,0,329.43,352.87,16.1,13.6,0.106,1396938.6,1396938.6,12750,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170112,769057.00
08/18/2019 19:15,2,0.541,ACTIVE,214.41,338.74,60.038,1566170104,"201051344000576","174011545737251",28.17,22.30,0,331.53,353.77,15.4,13.0,0.102,1412391.8,1412391.8,12781,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170113,769058.00
08/18/2019 19:15,2,0.553,ACTIVE,213.74,338.14,59.969,1566170104,"201051344001158","174011545737251",27.89,22.50,0,330.63,353.47,15.7,13.2,0.106,1389942.4,1389942.4,12745,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170114,769059.00
08/18/2019 19:15,2,0.551,ACTIVE,214.87,339.95,60.012,1566170104,"201051344000917","174011545737251",28.47,24.00,0,331.53,357.08,15.9,13.5,0.106,1406183.4,1406183.4,12790,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170115,769060.00
08/18/2019 19:15,2,0.609,ACTIVE,214.87,338.14,59.996,1566170104,"201051344000417","174011545737251",18.49,23.50,0,331.83,351.07,11.4,9.1,0.071,1106213.7,1106213.7,12790,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170116,769061.00
08/18/2019 19:15,2,0.559,ACTIVE,215.09,339.95,59.990,1566170104,"201051344000685","174011545737251",28.37,22.80,0,331.83,357.38,16.1,13.6,0.119,1411881.4,1411881.4,12764,0,0,0,L,1122011218,1,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170116,769062.00
08/18/2019 19:15,2,0.592,ACTIVE,215.09,339.95,59.964,1566170104,"201051344000651","174011545737251",28.01,22.50,0,333.03,356.48,16.8,14.3,0.115,1406852.1,1406852.1,12752,0,0,0,L,1122011218,1,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170117,769063.00
08/18/2019 19:15,2,0.557,ACTIVE,213.74,337.84,59.964,1566170104,"201051344000594","174011545737251",28.29,24.30,0,329.13,351.97,16.0,13.5,0.106,1416158.2,1416158.2,12756,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170118,769064.00
08/18/2019 19:15,2,0.545,ACTIVE,213.96,338.14,60.001,1566170104,"201051344000469","174011545737251",28.51,22.00,0,330.33,352.87,15.8,13.3,0.106,1396710.8,1396710.8,12771,0,0,0,L,1122011218,1,121.33,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170119,769065.00
08/18/2019 19:15,2,0.680,ACTIVE,215.09,340.85,60.001,1566170104,"201051344000585","174011545737251",28.92,22.80,0,331.23,359.18,19.9,17.3,0.137,1423312.8,1423312.8,12745,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170120,769066.00
08/18/2019 19:15,2,0.525,ACTIVE,214.41,339.34,60.001,1566170104,"201051344000853","174011545737251",29.58,22.80,0,331.53,354.37,15.8,13.3,0.102,1419324.4,1419324.4,12763,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170121,769067.00
08/18/2019 19:15,2,0.555,ACTIVE,215.09,339.95,60.001,1566170104,"201051344001145","174011545737251",28.80,22.30,0,333.03,355.28,16.2,13.7,0.110,1421009.1,1421009.1,12785,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170122,769068.00
08/18/2019 19:15,2,0.582,ACTIVE,214.87,338.74,60.012,1566170104,"201051344000438","174011545737251",28.41,23.30,0,331.83,356.18,16.8,14.3,0.115,1414548.8,1414548.8,12756,0,0,0,L,1122011218,1,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170123,769069.00
08/18/2019 19:15,2,0.609,ACTIVE,214.41,338.44,59.996,1566170104,"201051344001135","174011545737251",28.88,23.30,0,331.53,355.88,17.9,15.3,0.115,1402590.4,1402590.4,12738,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170124,769070.00
08/18/2019 19:15,2,0.572,ACTIVE,213.96,337.54,59.996,1566170104,"201051344000983","174011545737251",28.75,23.00,0,329.73,352.57,16.7,14.2,0.110,1417695.0,1417695.0,12751,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170125,769071.00
08/18/2019 19:15,2,0.572,ACTIVE,214.87,338.74,60.001,1566170104,"201051344001203","174011545737251",27.85,23.30,0,332.13,356.48,16.2,13.7,0.110,1410850.3,1410850.3,12767,0,0,0,L,1122011218,1,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170126,769072.00
08/18/2019 19:15,2,0.557,ACTIVE,214.64,338.44,59.964,1566170104,"201051344001230","174011545737251",28.17,22.80,0,331.23,354.07,15.9,13.4,0.093,1404713.0,1404713.0,12805,0,0,0,L,1122011218,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170127,769073.00
08/18/2019 19:15,2,0.615,ACTIVE,214.19,339.34,59.975,1566170104,"201051344000646","174011545737251",28.19,23.00,0,331.23,356.18,17.6,15.0,0.119,1398866.1,1398866.1,12766,0,0,0,L,1122011218,1,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170128,769074.00
08/18/2019 19:15,2,0.557,ACTIVE,214.19,336.94,60.006,1566170104,"201051344000867","174011545737251",28.31,23.50,0,329.73,351.67,16.0,13.5,0.102,1394744.4,1394744.4,12777,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170129,769075.00
08/18/2019 19:15,2,0.539,ACTIVE,214.41,339.65,60.028,1566170104,"201051344000633","174011545737251",28.77,23.50,0,330.03,354.07,15.7,13.3,0.106,1391199.2,1391199.2,12783,0,0,0,L,1122011218,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170129,769076.00
08/18/2019 19:15,2,0.586,ACTIVE,214.41,339.04,59.996,1566170104,"201051344000955","174011545737251",28.19,23.50,0,330.93,353.77,16.8,14.3,0.110,1419671.4,1419671.4,12768,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170130,769077.00
08/18/2019 19:15,2,0.551,ACTIVE,213.96,337.84,59.996,1566170104,"201051344000648","174011545737251",28.37,22.00,0,330.93,352.27,15.8,13.4,0.110,1404425.0,1404425.0,12753,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170131,769078.00
08/18/2019 19:15,2,0.539,ACTIVE,214.19,338.44,59.985,1566170104,"201051344000645","174011545737251",28.01,22.50,0,330.63,352.87,15.3,12.9,0.102,1410428.6,1410428.6,12760,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170132,769079.00
08/18/2019 19:15,2,0.555,ACTIVE,213.96,338.14,59.975,1566170104,"201051344000569","174011545737251",28.86,23.00,0,331.23,353.77,16.3,13.8,0.110,1428008.6,1428008.6,12749,0,0,0,L,1122011218,1,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170133,769080.00
08/18/2019 19:15,2,0.609,ACTIVE,213.96,341.15,60.001,1566170104,"179051228000119","174011545737251",27.79,25.00,0,331.23,356.78,17.2,14.7,0.106,213590.8,213590.8,12866,0,0,0,L,46974696,1,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566170134,769081.00
08/18/2019 19:30,2,0.543,ACTIVE,213.74,337.54,60.038,1566171004,"201051344000579","174011545737251",27.67,23.80,0,330.03,346.56,15.3,12.8,0.093,1429581.3,1429581.3,12760,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171005,769082.00
08/18/2019 19:30,2,0.498,ACTIVE,214.64,337.24,60.033,1566171004,"201051344001025","174011545737251",28.07,22.80,0,330.33,348.66,14.1,11.7,0.084,1415528.2,1415528.2,12749,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171006,769083.00
08/18/2019 19:30,2,0.508,ACTIVE,214.87,338.74,60.033,1566171004,"201051344001093","174011545737251",23.97,22.50,0,331.23,346.26,12.3,10.0,0.071,1396631.3,1396631.3,12793,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171007,769084.00
08/18/2019 19:30,2,0.496,ACTIVE,213.74,337.24,60.038,1566171004,"201051344000458","174011545737251",28.37,23.50,0,330.03,345.66,14.2,11.8,0.093,1409707.8,1409707.8,12749,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171008,769085.00
08/18/2019 19:30,2,0.498,ACTIVE,214.87,338.14,60.033,1566171004,"201051344000890","174011545737251",28.13,23.30,0,330.33,348.36,14.2,11.8,0.084,1411970.6,1411970.6,12760,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171009,769086.00
08/18/2019 19:30,2,0.482,ACTIVE,213.74,338.44,60.033,1566171004,"201051344000988","174011545737251",17.93,22.50,0,329.13,345.36,8.8,6.6,0.062,1064795.6,1064795.6,12748,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171010,769087.00
08/18/2019 19:30,2,0.479,ACTIVE,215.32,339.04,60.038,1566171004,"201051344000582","174011545737251",27.85,22.30,0,331.53,348.96,13.5,11.1,0.084,1388742.5,1388742.5,12749,0,0,0,L,1122011218,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171011,769088.00
08/18/2019 19:30,2,0.500,ACTIVE,213.74,337.24,60.038,1566171004,"201051344000868","174011545737251",28.11,21.80,0,330.03,345.96,14.2,11.8,0.084,1396941.8,1396941.8,12751,0,0,0,L,1122011218,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171012,769089.00
08/18/2019 19:30,2,0.482,ACTIVE,214.41,338.44,60.038,1566171004,"201051344000576","174011545737251",28.03,22.30,0,330.63,347.16,13.7,11.3,0.088,1412394.8,1412394.8,12782,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171013,769090.00
08/18/2019 19:30,2,0.494,ACTIVE,213.96,337.54,60.033,1566171004,"201051344001158","174011545737251",27.55,22.50,0,329.73,346.86,13.8,11.4,0.088,1389945.5,1389945.5,12746,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171014,769091.00
08/18/2019 19:30,2,0.477,ACTIVE,215.09,339.04,60.033,1566171004,"201051344000917","174011545737251",27.85,23.30,0,330.93,347.46,13.4,11.1,0.084,1406186.4,1406186.4,12791,0,0,0,L,1122011218,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171015,769092.00
08/18/2019 19:30,2,0.508,ACTIVE,214.87,338.14,60.028,1566171004,"201051344000417","174011545737251",18.41,23.00,0,331.83,344.76,9.5,7.2,0.053,1106215.7,1106215.7,12791,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171016,769093.00
08/18/2019 19:30,2,0.467,ACTIVE,215.09,339.04,60.033,1566171004,"201051344000685","174011545737251",28.05,22.50,0,331.53,348.96,13.3,10.9,0.088,1411884.3,1411884.3,12765,0,0,0,L,1122011218,1,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171017,769094.00
08/18/2019 19:30,2,0.490,ACTIVE,215.09,339.04,60.033,1566171004,"201051344000651","174011545737251",27.75,22.00,0,332.13,348.66,13.8,11.4,0.080,1406855.2,1406855.2,12753,0,0,0,L,1122011218,1,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171018,769095.00
08/18/2019 19:30,2,0.506,ACTIVE,213.74,337.24,60.028,1566171004,"201051344000594","174011545737251",27.73,23.80,0,328.52,345.96,14.2,11.8,0.088,1416161.3,1416161.3,12757,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171019,769096.00
08/18/2019 19:30,2,0.506,ACTIVE,213.96,337.84,60.028,1566171004,"201051344000469","174011545737251",27.79,21.80,0,328.52,345.96,14.2,11.8,0.093,1396713.9,1396713.9,12772,0,0,0,L,1122011218,1,121.55,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171019,769097.00
08/18/2019 19:30,2,0.535,ACTIVE,215.09,339.65,60.033,1566171004,"201051344000585","174011545737251",28.33,22.30,0,331.23,349.86,15.4,12.9,0.093,1423316.4,1423316.4,12746,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171020,769098.00
08/18/2019 19:30,2,0.496,ACTIVE,214.41,338.74,60.028,1566171004,"201051344000853","174011545737251",27.89,23.00,0,331.23,347.76,14.1,11.7,0.084,1419327.5,1419327.5,12764,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171021,769099.00
08/18/2019 19:30,2,0.502,ACTIVE,215.09,339.04,60.028,1566171004,"201051344001145","174011545737251",24.41,22.00,0,332.13,348.36,12.4,10.1,0.080,1421012.1,1421012.1,12786,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171022,769100.00
08/18/2019 19:30,2,0.490,ACTIVE,214.87,338.44,59.990,1566171004,"201051344000438","174011545737251",28.75,22.80,0,331.23,348.36,14.3,11.9,0.088,1414552.0,1414552.0,12757,0,0,0,L,1122011218,1,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171023,769101.00
08/18/2019 19:30,2,0.531,ACTIVE,214.64,337.54,60.028,1566171004,"201051344001135","174011545737251",27.65,22.50,0,330.33,347.46,14.9,12.4,0.093,1402593.7,1402593.7,12739,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171024,769102.00
08/18/2019 19:30,2,0.529,ACTIVE,213.96,337.54,60.012,1566171004,"201051344000983","174011545737251",27.04,23.00,0,330.03,346.26,14.5,12.1,0.093,1417698.3,1417698.3,12752,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171025,769103.00
08/18/2019 19:30,2,0.488,ACTIVE,214.87,337.54,60.033,1566171004,"201051344001203","174011545737251",28.03,23.00,0,332.13,347.76,13.9,11.5,0.084,1410853.4,1410853.4,12768,0,0,0,L,1122011218,1,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171026,769104.00
08/18/2019 19:30,2,0.471,ACTIVE,214.64,337.24,60.028,1566171004,"201051344001230","174011545737251",27.79,22.30,0,329.73,345.96,13.3,10.9,0.080,1404715.9,1404715.9,12806,0,0,0,L,1122011218,1,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171027,769105.00
08/18/2019 19:30,2,0.502,ACTIVE,214.41,338.14,60.022,1566171004,"201051344000646","174011545737251",28.41,22.50,0,329.43,348.36,14.5,12.0,0.084,1398869.4,1398869.4,12767,0,0,0,L,1122011218,1,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171028,769106.00
08/18/2019 19:30,2,0.484,ACTIVE,213.96,336.34,60.033,1566171004,"201051344000867","174011545737251",28.67,23.30,0,329.73,345.96,14.1,11.7,0.080,1394747.5,1394747.5,12778,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171029,769107.00
08/18/2019 19:30,2,0.494,ACTIVE,214.19,338.74,60.038,1566171004,"201051344000633","174011545737251",28.17,23.00,0,330.33,348.36,14.1,11.7,0.084,1391202.3,1391202.3,12784,0,0,0,L,1122011218,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171030,769108.00
08/18/2019 19:30,2,0.521,ACTIVE,214.41,338.14,60.028,1566171004,"201051344000955","174011545737251",28.05,23.00,0,330.03,346.86,14.8,12.4,0.093,1419674.6,1419674.6,12769,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171031,769109.00
08/18/2019 19:30,2,0.498,ACTIVE,213.96,337.24,60.028,1566171004,"201051344000648","174011545737251",28.07,21.80,0,330.63,347.16,14.2,11.8,0.088,1404428.2,1404428.2,12754,0,0,0,L,1122011218,1,121.55,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171031,769110.00
08/18/2019 19:30,2,0.480,ACTIVE,214.19,337.84,60.017,1566171004,"201051344000645","174011545737251",28.11,22.50,0,330.03,347.16,13.7,11.3,0.084,1410431.6,1410431.6,12761,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171032,769111.00
08/18/2019 19:30,2,0.494,ACTIVE,213.74,337.54,60.033,1566171004,"201051344000569","174011545737251",28.51,23.00,0,329.73,346.86,14.3,11.9,0.088,1428011.8,1428011.8,12750,0,0,0,L,1122011218,1,121.33,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171033,769112.00
08/18/2019 19:30,2,0.541,ACTIVE,213.96,340.85,60.038,1566171004,"179051228000119","174011545737251",27.95,25.00,0,330.63,350.77,15.3,12.9,0.084,213594.2,213594.2,12867,0,0,0,L,46974696,1,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171034,769113.00
08/18/2019 19:45,2,0.494,ACTIVE,213.96,335.44,60.017,1566171904,"201051344000579","174011545737251",23.28,23.50,0,330.63,344.15,11.7,9.4,0.062,1429584.1,1429584.1,12761,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171906,769114.00
08/18/2019 19:45,2,0.439,ACTIVE,214.41,336.34,60.075,1566171904,"201051344001025","174011545737251",27.51,22.00,0,331.83,346.26,12.3,9.9,0.066,1415530.9,1415530.9,12750,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171907,769115.00
08/18/2019 19:45,2,0.414,ACTIVE,214.87,338.14,60.038,1566171904,"201051344001093","174011545737251",27.69,22.30,0,330.93,344.45,11.7,9.3,0.057,1396633.6,1396633.6,12794,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171908,769116.00
08/18/2019 19:45,2,0.434,ACTIVE,213.96,336.34,60.028,1566171904,"201051344000458","174011545737251",27.83,23.30,0,329.73,345.06,12.2,9.9,0.071,1409710.5,1409710.5,12750,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171908,769117.00
08/18/2019 19:45,2,0.441,ACTIVE,214.64,337.24,60.043,1566171904,"201051344000890","174011545737251",27.67,22.80,0,330.63,345.66,12.4,10.1,0.066,1411973.3,1411973.3,12761,0,0,0,L,1122011218,1,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171909,769118.00
08/18/2019 19:45,2,0.406,ACTIVE,213.96,336.94,60.038,1566171904,"201051344000988","174011545737251",18.03,22.50,0,329.43,344.76,7.5,5.3,0.049,1064797.1,1064797.1,12749,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171910,769119.00
08/18/2019 19:45,2,0.414,ACTIVE,215.09,338.74,60.033,1566171904,"201051344000582","174011545737251",27.55,21.80,0,331.53,346.26,11.6,9.3,0.066,1388745.0,1388745.0,12750,0,0,0,L,1122011218,1,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171911,769120.00
08/18/2019 19:45,2,0.430,ACTIVE,213.74,336.34,60.012,1566171904,"201051344000868","174011545737251",27.59,21.50,0,329.73,345.06,12.0,9.7,0.066,1396944.2,1396944.2,12752,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171912,769121.00
08/18/2019 19:45,2,0.402,ACTIVE,214.41,337.84,60.043,1566171904,"201051344000576","174011545737251",27.87,22.00,0,330.33,345.66,11.4,9.0,0.066,1412397.1,1412397.1,12783,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171913,769122.00
08/18/2019 19:45,2,0.422,ACTIVE,213.96,336.64,60.049,1566171904,"201051344001158","174011545737251",27.75,22.50,0,330.03,344.76,11.9,9.6,0.071,1389947.9,1389947.9,12747,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171914,769123.00
08/18/2019 19:45,2,0.398,ACTIVE,214.64,338.14,60.065,1566171904,"201051344000917","174011545737251",28.09,22.80,0,330.63,345.96,11.4,9.0,0.062,1406188.9,1406188.9,12792,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171915,769124.00
08/18/2019 19:45,2,0.447,ACTIVE,214.64,337.24,60.081,1566171904,"201051344000417","174011545737251",18.23,22.30,0,331.53,343.85,8.3,6.1,0.044,1106217.3,1106217.3,12792,0,0,0,L,1122011218,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171916,769125.00
08/18/2019 19:45,2,0.408,ACTIVE,214.87,338.74,60.049,1566171904,"201051344000685","174011545737251",27.15,22.00,0,331.53,346.86,11.3,8.9,0.071,1411886.8,1411886.8,12766,0,0,0,L,1122011218,1,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171917,769126.00
08/18/2019 19:45,2,0.422,ACTIVE,214.87,338.14,60.038,1566171904,"201051344000651","174011545737251",27.75,21.50,0,332.43,345.66,11.9,9.6,0.071,1406857.8,1406857.8,12754,0,0,0,L,1122011218,1,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171918,769127.00
08/18/2019 19:45,2,0.408,ACTIVE,213.74,336.04,60.049,1566171904,"201051344000594","174011545737251",28.47,23.30,0,329.13,344.45,11.8,9.5,0.071,1416164.0,1416164.0,12758,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171919,769128.00
08/18/2019 19:45,2,0.463,ACTIVE,213.96,336.64,60.033,1566171904,"201051344000469","174011545737251",22.78,21.50,0,329.13,345.66,10.7,8.4,0.066,1396716.5,1396716.5,12773,0,0,0,L,1122011218,1,121.55,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171920,769129.00
08/18/2019 19:45,2,0.500,ACTIVE,214.87,338.44,60.033,1566171904,"201051344000585","174011545737251",23.58,22.00,0,331.23,346.26,11.9,9.6,0.066,1423319.2,1423319.2,12747,0,0,0,L,1122011218,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171920,769130.00
08/18/2019 19:45,2,0.420,ACTIVE,214.64,337.84,60.049,1566171904,"201051344000853","174011545737251",27.77,22.50,0,331.53,346.56,11.9,9.5,0.071,1419330.1,1419330.1,12765,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171922,769131.00
08/18/2019 19:45,2,0.404,ACTIVE,214.87,338.14,60.070,1566171904,"201051344001145","174011545737251",28.09,21.50,0,331.53,346.26,11.5,9.2,0.066,1421014.3,1421014.3,12787,0,0,0,L,1122011218,1,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171923,769132.00
08/18/2019 19:45,2,0.463,ACTIVE,214.87,337.84,60.043,1566171904,"201051344000438","174011545737251",22.84,22.00,0,331.83,345.96,10.7,8.4,0.053,1414554.6,1414554.6,12758,0,0,0,L,1122011218,1,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171924,769133.00
08/18/2019 19:45,2,0.461,ACTIVE,214.41,336.64,60.043,1566171904,"201051344001135","174011545737251",28.07,22.00,0,330.93,345.66,13.1,10.7,0.071,1402596.6,1402596.6,12740,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171925,769134.00
08/18/2019 19:45,2,0.447,ACTIVE,214.19,336.64,60.043,1566171904,"201051344000983","174011545737251",27.69,22.80,0,330.03,345.06,12.6,10.2,0.071,1417701.1,1417701.1,12753,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171926,769135.00
08/18/2019 19:45,2,0.424,ACTIVE,214.64,336.64,60.038,1566171904,"201051344001203","174011545737251",27.69,22.30,0,330.63,346.26,11.9,9.6,0.066,1410856.0,1410856.0,12769,0,0,0,L,1122011218,1,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171927,769136.00
08/18/2019 19:45,2,0.402,ACTIVE,214.41,336.94,60.043,1566171904,"201051344001230","174011545737251",27.59,21.80,0,330.03,344.45,11.2,8.9,0.062,1404718.4,1404718.4,12807,0,0,0,L,1122011218,1,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171928,769137.00
08/18/2019 19:45,2,0.449,ACTIVE,214.19,337.54,60.033,1566171904,"201051344000646","174011545737251",27.65,22.30,0,330.03,345.36,12.6,10.2,0.062,1398872.2,1398872.2,12768,0,0,0,L,1122011218,1,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171928,769138.00
08/18/2019 19:45,2,0.420,ACTIVE,214.19,335.74,60.033,1566171904,"201051344000867","174011545737251",27.89,23.00,0,329.13,344.45,11.9,9.5,0.062,1394750.2,1394750.2,12779,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171929,769139.00
08/18/2019 19:45,2,0.420,ACTIVE,214.41,338.74,60.065,1566171904,"201051344000633","174011545737251",27.63,22.50,0,330.33,346.56,11.8,9.4,0.066,1391205.0,1391205.0,12785,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171930,769140.00
08/18/2019 19:45,2,0.486,ACTIVE,214.19,336.94,60.038,1566171904,"201051344000955","174011545737251",23.28,22.30,0,330.93,345.36,11.5,9.2,0.066,1419677.3,1419677.3,12770,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171932,769141.00
08/18/2019 19:45,2,0.416,ACTIVE,213.96,336.64,60.038,1566171904,"201051344000648","174011545737251",27.83,21.80,0,330.33,345.36,11.8,9.4,0.071,1404430.6,1404430.6,12755,0,0,0,L,1122011218,1,121.55,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171932,769142.00
08/18/2019 19:45,2,0.430,ACTIVE,214.19,336.64,60.038,1566171904,"201051344000645","174011545737251",22.96,22.30,0,330.63,345.36,10.0,7.7,0.057,1410434.1,1410434.1,12762,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171933,769143.00
08/18/2019 19:45,2,0.457,ACTIVE,213.96,336.04,60.070,1566171904,"201051344000569","174011545737251",23.22,23.00,0,330.03,344.15,10.8,8.5,0.062,1428014.4,1428014.4,12751,0,0,0,L,1122011218,1,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171934,769144.00
08/18/2019 19:45,2,0.445,ACTIVE,214.19,339.95,60.049,1566171904,"179051228000119","174011545737251",28.53,24.80,0,330.33,348.66,12.9,10.5,0.062,213597.1,213597.1,12868,0,0,0,L,46974696,1,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566171935,769145.00
08/18/2019 20:00,2,0.334,ACTIVE,213.51,335.14,60.043,1566172804,"201051344000579","174011545737251",27.51,22.80,0,329.73,342.65,9.3,7.1,0.040,1429586.3,1429586.3,12762,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172805,769146.00
08/18/2019 20:00,2,0.307,ACTIVE,214.64,336.04,60.043,1566172804,"201051344001025","174011545737251",27.79,21.50,0,330.93,344.45,8.6,6.4,0.035,1415533.0,1415533.0,12751,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172806,769147.00
08/18/2019 20:00,2,0.291,ACTIVE,214.87,336.64,60.049,1566172804,"201051344001093","174011545737251",27.91,22.00,0,330.63,344.45,8.2,6.0,0.031,1396635.6,1396635.6,12795,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172807,769148.00
08/18/2019 20:00,2,0.299,ACTIVE,213.51,334.54,60.049,1566172804,"201051344000458","174011545737251",27.27,22.80,0,329.73,343.85,8.3,6.1,0.040,1409712.6,1409712.6,12751,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172808,769149.00
08/18/2019 20:00,2,0.320,ACTIVE,214.64,336.04,60.038,1566172804,"201051344000890","174011545737251",27.31,22.30,0,330.03,344.15,8.9,6.7,0.035,1411975.5,1411975.5,12762,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172809,769150.00
08/18/2019 20:00,2,0.281,ACTIVE,213.74,336.94,60.054,1566172804,"201051344000988","174011545737251",17.89,21.80,0,329.43,343.55,5.1,3.0,0.022,1064798.2,1064798.2,12750,0,0,0,L,1122011218,1,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172810,769151.00
08/18/2019 20:00,2,0.291,ACTIVE,215.09,337.24,60.038,1566172804,"201051344000582","174011545737251",27.47,21.50,0,330.93,344.76,8.2,5.9,0.040,1388747.0,1388747.0,12751,0,0,0,L,1122011218,1,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172811,769152.00
08/18/2019 20:00,2,0.309,ACTIVE,213.51,335.14,60.054,1566172804,"201051344000868","174011545737251",27.17,21.00,0,329.73,342.95,8.6,6.3,0.035,1396946.3,1396946.3,12753,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172812,769153.00
08/18/2019 20:00,2,0.297,ACTIVE,214.19,336.64,60.043,1566172804,"201051344000576","174011545737251",26.52,21.50,0,329.73,343.85,8.0,5.8,0.031,1412399.0,1412399.0,12784,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172813,769154.00
08/18/2019 20:00,2,0.289,ACTIVE,213.74,335.44,60.043,1566172804,"201051344001158","174011545737251",27.59,21.80,0,329.13,343.25,8.1,5.9,0.040,1389949.9,1389949.9,12748,0,0,0,L,1122011218,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172814,769155.00
08/18/2019 20:00,2,0.285,ACTIVE,214.87,337.24,60.043,1566172804,"201051344000917","174011545737251",27.43,22.30,0,330.03,344.45,8.0,5.7,0.040,1406190.8,1406190.8,12793,0,0,0,L,1122011218,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172815,769156.00
08/18/2019 20:00,2,0.340,ACTIVE,214.87,336.34,60.038,1566172804,"201051344000417","174011545737251",18.03,21.80,0,330.63,342.05,6.2,4.1,0.022,1106218.6,1106218.6,12793,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172816,769157.00
08/18/2019 20:00,2,0.275,ACTIVE,215.09,337.54,60.049,1566172804,"201051344000685","174011545737251",27.29,21.50,0,331.23,345.36,7.7,5.5,0.035,1411888.7,1411888.7,12767,0,0,0,L,1122011218,1,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172817,769158.00
