ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2019 20:00,2,0.303,ACTIVE,214.87,336.94,60.054,1566172804,"201051344000651","174011545737251",26.98,21.00,0,330.93,345.06,8.3,6.1,0.040,1406859.8,1406859.8,12755,0,0,0,L,1122011218,1,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172818,769159.00
08/18/2019 20:00,2,0.297,ACTIVE,213.29,335.44,60.033,1566172804,"201051344000594","174011545737251",27.63,23.00,0,328.22,342.95,8.4,6.2,0.040,1416166.0,1416166.0,12759,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172818,769160.00
08/18/2019 20:00,2,0.311,ACTIVE,213.74,335.44,60.043,1566172804,"201051344000469","174011545737251",26.96,20.70,0,329.13,344.15,8.5,6.3,0.035,1396718.5,1396718.5,12774,0,0,0,L,1122011218,1,121.33,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172819,769161.00
08/18/2019 20:00,2,0.340,ACTIVE,215.09,337.24,60.049,1566172804,"201051344000585","174011545737251",27.57,21.50,0,330.93,344.76,9.5,7.2,0.035,1423321.4,1423321.4,12748,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172820,769162.00
08/18/2019 20:00,2,0.299,ACTIVE,214.41,336.04,60.038,1566172804,"201051344000853","174011545737251",27.23,22.00,0,331.23,344.45,8.3,6.1,0.035,1419332.1,1419332.1,12766,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172821,769163.00
08/18/2019 20:00,2,0.283,ACTIVE,215.09,337.24,60.022,1566172804,"201051344001145","174011545737251",27.19,21.00,0,331.83,345.06,7.8,5.6,0.031,1421016.2,1421016.2,12788,0,0,0,L,1122011218,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172822,769164.00
08/18/2019 20:00,2,0.307,ACTIVE,215.09,336.94,60.033,1566172804,"201051344000438","174011545737251",27.33,21.50,0,331.83,344.76,8.6,6.3,0.035,1414556.6,1414556.6,12759,0,0,0,L,1122011218,1,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172823,769165.00
08/18/2019 20:00,2,0.324,ACTIVE,214.41,335.74,60.028,1566172804,"201051344001135","174011545737251",27.73,21.50,0,330.63,344.15,9.2,6.9,0.035,1402598.9,1402598.9,12741,0,0,0,L,1122011218,1,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172824,769166.00
08/18/2019 20:00,2,0.318,ACTIVE,213.96,335.14,60.033,1566172804,"201051344000983","174011545737251",27.10,22.30,0,329.43,343.55,8.7,6.5,0.040,1417703.2,1417703.2,12754,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172825,769167.00
08/18/2019 20:00,2,0.305,ACTIVE,214.87,336.34,60.033,1566172804,"201051344001203","174011545737251",27.23,21.80,0,330.63,345.06,8.4,6.2,0.035,1410858.0,1410858.0,12770,0,0,0,L,1122011218,1,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172826,769168.00
08/18/2019 20:00,2,0.283,ACTIVE,214.64,336.34,60.038,1566172804,"201051344001230","174011545737251",27.47,21.50,0,329.13,343.25,7.9,5.7,0.027,1404720.3,1404720.3,12808,0,0,0,L,1122011218,1,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172827,769169.00
08/18/2019 20:00,2,0.311,ACTIVE,214.41,336.34,60.049,1566172804,"201051344000646","174011545737251",27.43,21.80,0,329.43,344.76,8.6,6.4,0.035,1398874.3,1398874.3,12769,0,0,0,L,1122011218,1,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172828,769170.00
08/18/2019 20:00,2,0.301,ACTIVE,213.96,334.54,60.038,1566172804,"201051344000867","174011545737251",27.45,22.50,0,329.13,343.25,8.4,6.2,0.027,1394752.2,1394752.2,12780,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172829,769171.00
08/18/2019 20:00,2,0.293,ACTIVE,214.19,337.24,60.017,1566172804,"201051344000633","174011545737251",27.81,22.00,0,330.63,345.06,8.3,6.1,0.035,1391206.9,1391206.9,12786,0,0,0,L,1122011218,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172830,769172.00
08/18/2019 20:00,2,0.314,ACTIVE,214.41,336.64,60.070,1566172804,"201051344000955","174011545737251",27.69,21.80,0,330.03,343.25,8.8,6.6,0.040,1419679.4,1419679.4,12771,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172830,769173.00
08/18/2019 20:00,2,0.303,ACTIVE,213.96,335.74,60.038,1566172804,"201051344000648","174011545737251",26.68,21.30,0,330.63,343.85,8.2,6.0,0.035,1404432.6,1404432.6,12756,0,0,0,L,1122011218,1,121.33,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172831,769174.00
08/18/2019 20:00,2,0.285,ACTIVE,214.19,335.74,60.043,1566172804,"201051344000645","174011545737251",26.58,21.80,0,330.93,342.95,7.7,5.5,0.031,1410435.8,1410435.8,12763,0,0,0,L,1122011218,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172832,769175.00
08/18/2019 20:00,2,0.303,ACTIVE,213.74,335.44,60.038,1566172804,"201051344000569","174011545737251",27.35,22.30,0,330.33,342.65,8.4,6.2,0.040,1428016.3,1428016.3,12752,0,0,0,L,1122011218,1,121.10,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172833,769176.00
08/18/2019 20:00,2,0.344,ACTIVE,213.96,339.04,60.033,1566172804,"179051228000119","174011545737251",26.98,24.30,0,329.73,347.46,9.4,7.2,0.035,213599.4,213599.4,12869,0,0,0,L,46974696,1,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566172834,769177.00
08/18/2019 20:15,2,0.303,ACTIVE,213.29,334.54,59.996,1566173705,"201051344000579","174011545737251",27.35,22.00,0,330.03,341.15,8.4,6.2,0.027,1429587.9,1429587.9,12763,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173706,769178.00
08/18/2019 20:15,2,0.266,ACTIVE,214.19,335.74,60.038,1566173705,"201051344001025","174011545737251",27.29,21.00,0,331.23,341.75,7.4,5.2,0.027,1415534.4,1415534.4,12752,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173707,769179.00
08/18/2019 20:15,2,0.268,ACTIVE,214.64,336.64,60.017,1566173705,"201051344001093","174011545737251",27.12,21.50,0,330.93,341.45,7.3,5.2,0.018,1396637.0,1396637.0,12796,0,0,0,L,1122011218,1,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173708,769180.00
08/18/2019 20:15,2,0.264,ACTIVE,213.29,334.54,60.038,1566173705,"201051344000458","174011545737251",27.33,22.30,0,329.43,340.85,7.3,5.1,0.031,1409713.9,1409713.9,12752,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173709,769181.00
08/18/2019 20:15,2,0.271,ACTIVE,214.41,335.74,60.017,1566173705,"201051344000890","174011545737251",28.11,21.50,0,330.33,342.65,7.7,5.5,0.022,1411976.9,1411976.9,12763,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173710,769182.00
08/18/2019 20:15,2,0.242,ACTIVE,213.29,336.04,60.017,1566173705,"201051344000988","174011545737251",17.91,21.50,0,328.52,341.75,4.4,2.3,0.018,1064798.8,1064798.8,12751,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173710,769183.00
08/18/2019 20:15,2,0.250,ACTIVE,214.87,336.64,60.017,1566173705,"201051344000582","174011545737251",27.59,21.00,0,331.23,342.05,7.1,4.9,0.027,1388748.2,1388748.2,12752,0,0,0,L,1122011218,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173712,769184.00
08/18/2019 20:15,2,0.271,ACTIVE,213.29,334.84,60.028,1566173705,"201051344000868","174011545737251",26.94,21.00,0,328.82,340.25,7.4,5.2,0.027,1396947.7,1396947.7,12754,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173713,769185.00
08/18/2019 20:15,2,0.256,ACTIVE,213.74,335.74,60.022,1566173705,"201051344000576","174011545737251",27.21,21.50,0,330.03,341.15,7.1,4.9,0.027,1412400.3,1412400.3,12785,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173714,769186.00
08/18/2019 20:15,2,0.256,ACTIVE,213.29,334.84,60.038,1566173705,"201051344001158","174011545737251",27.63,21.30,0,328.82,340.85,7.2,5.0,0.027,1389951.2,1389951.2,12749,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173715,769187.00
08/18/2019 20:15,2,0.252,ACTIVE,214.64,337.24,60.022,1566173705,"201051344000917","174011545737251",27.15,22.00,0,330.33,341.75,7.0,4.8,0.027,1406192.1,1406192.1,12794,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173715,769188.00
08/18/2019 20:15,2,0.299,ACTIVE,214.41,336.34,60.017,1566173705,"201051344000417","174011545737251",17.89,21.30,0,330.63,341.45,5.4,3.3,0.013,1106219.5,1106219.5,12794,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173716,769189.00
08/18/2019 20:15,2,0.229,ACTIVE,214.64,337.24,60.012,1566173705,"201051344000685","174011545737251",28.13,21.30,0,331.23,342.35,6.5,4.4,0.031,1411889.9,1411889.9,12768,0,0,0,L,1122011218,1,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173717,769190.00
08/18/2019 20:15,2,0.258,ACTIVE,214.64,336.34,60.022,1566173705,"201051344000651","174011545737251",27.29,20.30,0,331.53,342.35,7.2,5.0,0.027,1406861.1,1406861.1,12756,0,0,0,L,1122011218,1,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173718,769191.00
08/18/2019 20:15,2,0.262,ACTIVE,213.29,335.44,60.022,1566173705,"201051344000594","174011545737251",27.31,22.50,0,328.52,341.15,7.3,5.1,0.022,1416167.4,1416167.4,12760,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173719,769192.00
08/18/2019 20:15,2,0.268,ACTIVE,213.51,335.14,60.059,1566173705,"201051344000469","174011545737251",27.83,20.70,0,328.82,340.55,7.6,5.4,0.031,1396720.0,1396720.0,12775,0,0,0,L,1122011218,1,121.10,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173720,769193.00
08/18/2019 20:15,2,0.301,ACTIVE,214.64,336.94,60.028,1566173705,"201051344000585","174011545737251",27.45,21.00,0,330.63,342.95,8.4,6.2,0.031,1423323.0,1423323.0,12749,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173721,769194.00
08/18/2019 20:15,2,0.258,ACTIVE,213.96,336.34,60.028,1566173705,"201051344000853","174011545737251",27.81,21.50,0,330.93,342.05,7.3,5.1,0.027,1419333.5,1419333.5,12767,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173722,769195.00
08/18/2019 20:15,2,0.240,ACTIVE,214.87,336.94,60.017,1566173705,"201051344001145","174011545737251",27.75,20.70,0,332.13,342.35,6.8,4.6,0.027,1421017.5,1421017.5,12789,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173723,769196.00
08/18/2019 20:15,2,0.264,ACTIVE,214.64,336.34,60.028,1566173705,"201051344000438","174011545737251",27.97,21.30,0,331.23,342.35,7.5,5.3,0.027,1414558.0,1414558.0,12760,0,0,0,L,1122011218,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173724,769197.00
08/18/2019 20:15,2,0.285,ACTIVE,214.19,335.14,60.017,1566173705,"201051344001135","174011545737251",27.85,21.00,0,330.63,341.45,8.1,5.9,0.027,1402600.4,1402600.4,12742,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173725,769198.00
08/18/2019 20:15,2,0.281,ACTIVE,213.51,334.24,60.054,1566173705,"201051344000983","174011545737251",27.49,21.50,0,329.13,340.25,7.9,5.7,0.027,1417704.8,1417704.8,12755,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173726,769199.00
08/18/2019 20:15,2,0.264,ACTIVE,214.64,335.74,60.022,1566173705,"201051344001203","174011545737251",27.19,21.30,0,331.23,342.95,7.3,5.1,0.022,1410859.4,1410859.4,12771,0,0,0,L,1122011218,1,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173727,769200.00
08/18/2019 20:15,2,0.258,ACTIVE,214.41,335.74,60.022,1566173705,"201051344001230","174011545737251",26.98,21.00,0,330.33,340.55,7.1,4.9,0.018,1404721.5,1404721.5,12809,0,0,0,L,1122011218,1,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173727,769201.00
08/18/2019 20:15,2,0.273,ACTIVE,213.96,336.34,60.022,1566173705,"201051344000646","174011545737251",27.49,21.30,0,330.33,341.75,7.7,5.5,0.031,1398875.8,1398875.8,12770,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173728,769202.00
08/18/2019 20:15,2,0.262,ACTIVE,213.74,334.24,60.065,1566173705,"201051344000867","174011545737251",27.51,22.30,0,328.22,340.85,7.3,5.2,0.022,1394753.6,1394753.6,12781,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173730,769203.00
08/18/2019 20:15,2,0.262,ACTIVE,213.74,336.94,60.038,1566173705,"201051344000633","174011545737251",27.55,21.80,0,329.73,342.95,7.3,5.2,0.022,1391208.3,1391208.3,12787,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173731,769204.00
08/18/2019 20:15,2,0.277,ACTIVE,213.96,335.74,59.996,1566173705,"201051344000955","174011545737251",28.19,21.30,0,330.63,341.15,7.9,5.7,0.027,1419680.9,1419680.9,12772,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173732,769205.00
08/18/2019 20:15,2,0.264,ACTIVE,213.51,335.14,60.028,1566173705,"201051344000648","174011545737251",27.19,21.00,0,330.33,341.75,7.3,5.2,0.022,1404434.0,1404434.0,12757,0,0,0,L,1122011218,1,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173733,769206.00
08/18/2019 20:15,2,0.246,ACTIVE,213.74,335.14,60.028,1566173705,"201051344000645","174011545737251",26.52,21.50,0,330.33,341.45,6.7,4.5,0.027,1410437.0,1410437.0,12764,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173734,769207.00
08/18/2019 20:15,2,0.268,ACTIVE,213.51,334.84,60.022,1566173705,"201051344000569","174011545737251",27.31,22.00,0,329.73,340.25,7.4,5.2,0.027,1428017.6,1428017.6,12753,0,0,0,L,1122011218,1,121.10,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173734,769208.00
08/18/2019 20:15,2,0.303,ACTIVE,213.51,337.84,60.017,1566173705,"179051228000119","174011545737251",27.37,23.80,0,330.33,345.06,8.4,6.2,0.022,213601.0,213601.0,12870,0,0,0,L,46974696,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566173735,769209.00
08/18/2019 20:30,2,0.254,ACTIVE,213.29,334.54,59.996,1566174604,"201051344000579","174011545737251",28.05,21.80,0,319.51,339.34,7.2,5.1,0.018,1429589.3,1429589.3,12764,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174605,769210.00
08/18/2019 20:30,2,0.225,ACTIVE,214.19,335.14,60.022,1566174604,"201051344001025","174011545737251",27.31,20.30,0,321.61,342.05,6.3,4.1,0.018,1415535.5,1415535.5,12753,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174606,769211.00
08/18/2019 20:30,2,0.230,ACTIVE,214.41,336.04,60.028,1566174604,"201051344001093","174011545737251",27.14,21.00,0,322.21,341.15,6.4,4.2,0.009,1396638.1,1396638.1,12797,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174607,769212.00
08/18/2019 20:30,2,0.221,ACTIVE,213.29,333.93,60.028,1566174604,"201051344000458","174011545737251",27.61,21.80,0,319.51,339.95,6.2,4.1,0.013,1409715.1,1409715.1,12753,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174608,769213.00
08/18/2019 20:30,2,0.229,ACTIVE,214.41,335.44,60.028,1566174604,"201051344000890","174011545737251",27.99,21.50,0,322.21,341.45,6.5,4.4,0.009,1411978.2,1411978.2,12764,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174609,769214.00
08/18/2019 20:30,2,0.193,ACTIVE,213.29,336.04,60.033,1566174604,"201051344000988","174011545737251",17.93,21.30,0,318.61,344.76,3.5,1.5,0.004,1064799.3,1064799.3,12752,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174610,769215.00
08/18/2019 20:30,2,0.223,ACTIVE,214.87,336.34,60.033,1566174604,"201051344000582","174011545737251",26.56,20.70,0,321.61,341.45,6.0,3.9,0.018,1388749.3,1388749.3,12753,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174611,769216.00
08/18/2019 20:30,2,0.230,ACTIVE,213.29,334.54,60.022,1566174604,"201051344000868","174011545737251",26.88,20.70,0,319.21,339.65,6.3,4.2,0.018,1396948.9,1396948.9,12755,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174612,769217.00
08/18/2019 20:30,2,0.221,ACTIVE,213.96,336.04,60.028,1566174604,"201051344000576","174011545737251",26.64,21.00,0,320.11,340.85,6.0,3.8,0.018,1412401.4,1412401.4,12786,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174613,769218.00
08/18/2019 20:30,2,0.201,ACTIVE,213.29,334.24,60.022,1566174604,"201051344001158","174011545737251",27.93,21.00,0,319.81,339.95,5.8,3.6,0.013,1389952.3,1389952.3,12750,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174614,769219.00
08/18/2019 20:30,2,0.215,ACTIVE,214.64,336.34,60.022,1566174604,"201051344000917","174011545737251",27.17,21.80,0,321.31,341.75,6.0,3.8,0.013,1406193.2,1406193.2,12795,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174615,769220.00
08/18/2019 20:30,2,0.254,ACTIVE,214.64,336.04,60.033,1566174604,"201051344000417","174011545737251",17.89,21.00,0,321.91,348.36,4.6,2.5,0.004,1106220.2,1106220.2,12795,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174616,769221.00
08/18/2019 20:30,2,0.203,ACTIVE,214.87,336.64,60.001,1566174604,"201051344000685","174011545737251",26.74,20.70,0,322.51,341.75,5.5,3.4,0.013,1411890.9,1411890.9,12769,0,0,0,L,1122011218,1,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174617,769222.00
08/18/2019 20:30,2,0.221,ACTIVE,214.64,336.64,60.022,1566174604,"201051344000651","174011545737251",26.88,20.00,0,322.21,341.75,6.0,3.9,0.018,1406862.2,1406862.2,12757,0,0,0,L,1122011218,1,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174618,769223.00
08/18/2019 20:30,2,0.225,ACTIVE,213.29,334.54,60.028,1566174604,"201051344000594","174011545737251",27.31,22.00,0,318.91,339.65,6.2,4.1,0.013,1416168.5,1416168.5,12761,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174619,769224.00
08/18/2019 20:30,2,0.229,ACTIVE,213.51,334.54,60.033,1566174604,"201051344000469","174011545737251",27.35,20.30,0,319.21,341.15,6.4,4.2,0.022,1396721.1,1396721.1,12776,0,0,0,L,1122011218,1,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174619,769225.00
08/18/2019 20:30,2,0.252,ACTIVE,214.64,336.64,60.017,1566174604,"201051344000585","174011545737251",27.71,20.70,0,321.91,340.85,7.1,4.9,0.018,1423324.4,1423324.4,12750,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174620,769226.00
08/18/2019 20:30,2,0.229,ACTIVE,213.96,335.74,60.049,1566174604,"201051344000853","174011545737251",26.48,21.30,0,320.41,340.85,6.1,4.0,0.013,1419334.6,1419334.6,12768,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174621,769227.00
08/18/2019 20:30,2,0.209,ACTIVE,214.87,336.64,60.049,1566174604,"201051344001145","174011545737251",27.00,20.30,0,324.02,342.05,5.8,3.6,0.013,1421018.5,1421018.5,12790,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174622,769228.00
08/18/2019 20:30,2,0.221,ACTIVE,214.41,336.04,60.017,1566174604,"201051344000438","174011545737251",28.25,20.70,0,321.91,341.15,6.4,4.2,0.013,1414559.2,1414559.2,12761,0,0,0,L,1122011218,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174623,769229.00
08/18/2019 20:30,2,0.244,ACTIVE,214.19,334.84,60.017,1566174604,"201051344001135","174011545737251",27.41,20.30,0,320.71,340.55,6.8,4.7,0.013,1402601.7,1402601.7,12743,0,0,0,L,1122011218,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174624,769230.00
08/18/2019 20:30,2,0.240,ACTIVE,213.29,334.24,60.028,1566174604,"201051344000983","174011545737251",27.23,21.30,0,319.81,339.65,6.7,4.5,0.018,1417706.0,1417706.0,12756,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174625,769231.00
08/18/2019 20:30,2,0.232,ACTIVE,214.41,336.34,60.028,1566174604,"201051344001203","174011545737251",26.74,21.00,0,322.51,342.35,6.3,4.2,0.013,1410860.5,1410860.5,12772,0,0,0,L,1122011218,1,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174626,769232.00
08/18/2019 20:30,2,0.230,ACTIVE,214.41,335.44,60.028,1566174604,"201051344001230","174011545737251",25.62,20.30,0,321.01,339.95,6.0,3.9,0.013,1404722.6,1404722.6,12810,0,0,0,L,1122011218,1,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174627,769233.00
08/18/2019 20:30,2,0.230,ACTIVE,213.74,335.74,60.028,1566174604,"201051344000646","174011545737251",27.61,20.70,0,320.71,341.15,6.5,4.3,0.013,1398877.0,1398877.0,12771,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174628,769234.00
08/18/2019 20:30,2,0.227,ACTIVE,213.74,334.24,60.065,1566174604,"201051344000867","174011545737251",27.29,22.00,0,319.51,339.65,6.3,4.2,0.009,1394754.7,1394754.7,12782,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174629,769235.00
08/18/2019 20:30,2,0.225,ACTIVE,213.96,336.64,60.028,1566174604,"201051344000633","174011545737251",27.27,21.50,0,320.11,342.05,6.2,4.1,0.013,1391209.4,1391209.4,12788,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174630,769236.00
08/18/2019 20:30,2,0.242,ACTIVE,213.96,335.44,60.033,1566174604,"201051344000955","174011545737251",27.97,21.00,0,321.31,341.15,6.8,4.7,0.013,1419682.2,1419682.2,12773,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174631,769237.00
08/18/2019 20:30,2,0.225,ACTIVE,213.74,334.24,60.033,1566174604,"201051344000648","174011545737251",27.29,20.70,0,320.11,340.55,6.2,4.1,0.018,1404435.1,1404435.1,12758,0,0,0,L,1122011218,1,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174631,769238.00
08/18/2019 20:30,2,0.203,ACTIVE,213.96,335.14,60.028,1566174604,"201051344000645","174011545737251",26.94,21.30,0,320.11,340.55,5.6,3.5,0.018,1410438.0,1410438.0,12765,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174632,769239.00
08/18/2019 20:30,2,0.223,ACTIVE,213.51,334.54,60.033,1566174604,"201051344000569","174011545737251",27.61,21.80,0,319.51,339.95,6.2,4.1,0.013,1428018.8,1428018.8,12754,0,0,0,L,1122011218,1,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174633,769240.00
08/18/2019 20:30,2,0.260,ACTIVE,213.74,337.84,60.028,1566174604,"179051228000119","174011545737251",27.33,23.50,0,322.21,345.66,7.2,5.1,0.013,213602.4,213602.4,12871,0,0,0,L,46974696,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566174634,769241.00
08/18/2019 20:45,2,0.223,ACTIVE,213.06,333.63,60.043,1566175504,"201051344000579","174011545737251",25.50,21.30,0,328.52,341.15,5.8,3.7,0.000,1429590.4,1429590.4,12765,0,0,0,L,1122011218,1,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175506,769242.00
08/18/2019 20:45,2,0.182,ACTIVE,214.19,334.84,60.033,1566175504,"201051344001025","174011545737251",26.08,20.00,0,330.63,339.95,4.8,2.7,0.000,1415536.3,1415536.3,12754,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175506,769243.00
08/18/2019 20:45,2,0.211,ACTIVE,214.41,336.94,60.038,1566175504,"201051344001093","174011545737251",23.93,20.70,0,309.89,356.48,5.1,3.0,0.000,1396639.0,1396639.0,12798,0,0,0,L,1122011218,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175507,769244.00
08/18/2019 20:45,2,0.188,ACTIVE,213.06,333.93,60.043,1566175504,"201051344000458","174011545737251",25.15,21.30,0,328.22,342.05,4.8,2.7,0.000,1409715.9,1409715.9,12754,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175508,769245.00
08/18/2019 20:45,2,0.207,ACTIVE,214.19,334.84,60.070,1566175504,"201051344000890","174011545737251",24.79,21.00,0,314.10,353.77,5.2,3.1,0.004,1411979.1,1411979.1,12765,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175509,769246.00
08/18/2019 20:45,2,0.137,ALERT,213.06,297.57,60.038,1566175504,"201051344000988","174011545737251",17.91,20.00,0,293.06,338.44,2.5,0.5,0.000,1064799.5,1064799.5,12753,0,0,0,L,1122011218,1,120.88,122.91,0002,16,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175511,769247.00
08/18/2019 20:45,2,0.189,ACTIVE,214.87,336.34,60.038,1566175504,"201051344000582","174011545737251",25.01,20.30,0,330.63,340.55,4.8,2.7,0.004,1388750.1,1388750.1,12754,0,0,0,L,1122011218,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175512,769248.00
08/18/2019 20:45,2,0.191,ACTIVE,213.06,334.24,60.049,1566175504,"201051344000868","174011545737251",24.79,20.00,0,324.62,343.85,4.8,2.7,0.004,1396949.7,1396949.7,12756,0,0,0,L,1122011218,1,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175513,769249.00
08/18/2019 20:45,2,0.180,ACTIVE,213.74,335.44,60.038,1566175504,"201051344000576","174011545737251",25.23,20.70,0,321.31,347.76,4.6,2.5,0.000,1412402.2,1412402.2,12787,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175514,769250.00
08/18/2019 20:45,2,0.180,ACTIVE,213.29,333.93,60.070,1566175504,"201051344001158","174011545737251",24.71,20.30,0,318.00,348.06,4.5,2.4,0.000,1389953.0,1389953.0,12751,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175515,769251.00
08/18/2019 20:45,2,0.191,ACTIVE,214.64,336.04,60.038,1566175504,"201051344000917","174011545737251",24.55,21.30,0,313.50,353.77,4.8,2.7,0.009,1406194.0,1406194.0,12796,0,0,0,L,1122011218,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175516,769252.00
08/18/2019 20:45,2,0.199,ALERT,214.41,298.17,60.038,1566175504,"201051344000417","174011545737251",18.07,20.00,0,296.06,339.65,3.7,1.6,0.000,1106220.7,1106220.7,12796,0,0,0,L,1122011218,1,122.46,122.46,0002,17,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175518,769253.00
08/18/2019 20:45,2,0.166,ACTIVE,214.64,336.34,60.049,1566175504,"201051344000685","174011545737251",24.95,20.30,0,323.72,348.36,4.2,2.1,0.000,1411891.5,1411891.5,12770,0,0,0,L,1122011218,1,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175519,769254.00
08/18/2019 20:45,2,0.188,ACTIVE,214.41,335.74,60.054,1566175504,"201051344000651","174011545737251",24.97,19.80,0,330.63,341.45,4.8,2.7,0.004,1406863.0,1406863.0,12758,0,0,0,L,1122011218,1,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175519,769255.00
08/18/2019 20:45,2,0.193,ACTIVE,213.06,334.54,60.012,1566175504,"201051344000594","174011545737251",24.87,21.50,0,327.02,341.75,4.9,2.8,0.004,1416169.4,1416169.4,12762,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175520,769256.00
08/18/2019 20:45,2,0.201,ACTIVE,213.51,334.54,60.065,1566175504,"201051344000469","174011545737251",25.07,19.80,0,327.02,341.15,5.1,3.0,0.009,1396722.0,1396722.0,12777,0,0,0,L,1122011218,1,121.10,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175522,769257.00
08/18/2019 20:45,2,0.213,ACTIVE,214.64,336.04,60.054,1566175504,"201051344000585","174011545737251",25.98,20.00,0,330.93,340.85,5.6,3.5,0.004,1423325.4,1423325.4,12751,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175523,769258.00
08/18/2019 20:45,2,0.172,ACTIVE,213.96,336.04,60.049,1566175504,"201051344000853","174011545737251",26.02,20.70,0,330.33,342.35,4.5,2.5,0.004,1419335.4,1419335.4,12769,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175523,769259.00
08/18/2019 20:45,2,0.180,ACTIVE,214.87,336.34,60.049,1566175504,"201051344001145","174011545737251",24.87,20.00,0,320.71,350.47,4.5,2.5,0.004,1421019.2,1421019.2,12791,0,0,0,L,1122011218,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175524,769260.00
08/18/2019 20:45,2,0.199,ACTIVE,214.64,335.74,60.086,1566175504,"201051344000438","174011545737251",24.81,20.30,0,325.52,346.56,5.0,2.9,0.004,1414560.0,1414560.0,12762,0,0,0,L,1122011218,1,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175525,769261.00
08/18/2019 20:45,2,0.207,ACTIVE,213.96,334.24,60.022,1566175504,"201051344001135","174011545737251",25.33,20.00,0,330.03,340.25,5.3,3.2,0.004,1402602.7,1402602.7,12744,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175526,769262.00
08/18/2019 20:45,2,0.205,ACTIVE,213.29,333.93,60.054,1566175504,"201051344000983","174011545737251",24.61,20.70,0,328.22,339.65,5.1,3.0,0.004,1417706.9,1417706.9,12757,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175527,769263.00
08/18/2019 20:45,2,0.199,ACTIVE,214.64,335.44,60.054,1566175504,"201051344001203","174011545737251",24.61,20.30,0,330.93,342.35,5.0,2.9,0.004,1410861.4,1410861.4,12773,0,0,0,L,1122011218,1,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175528,769264.00
08/18/2019 20:45,2,0.197,ACTIVE,214.41,334.54,60.049,1566175504,"201051344001230","174011545737251",23.36,20.30,0,310.49,355.28,4.7,2.6,0.004,1404723.4,1404723.4,12811,0,0,0,L,1122011218,1,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175529,769265.00
08/18/2019 20:45,2,0.197,ACTIVE,213.96,335.44,60.049,1566175504,"201051344000646","174011545737251",25.54,20.30,0,328.82,341.45,5.1,3.0,0.000,1398877.9,1398877.9,12772,0,0,0,L,1122011218,1,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175530,769266.00
08/18/2019 20:45,2,0.193,ACTIVE,213.51,333.93,60.075,1566175504,"201051344000867","174011545737251",24.93,21.50,0,313.20,352.27,4.9,2.8,0.000,1394755.5,1394755.5,12783,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175531,769267.00
08/18/2019 20:45,2,0.191,ACTIVE,213.74,336.34,60.054,1566175504,"201051344000633","174011545737251",25.15,20.70,0,311.39,355.28,4.9,2.8,0.000,1391210.3,1391210.3,12789,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175532,769268.00
08/18/2019 20:45,2,0.207,ACTIVE,213.74,335.44,60.049,1566175504,"201051344000955","174011545737251",25.41,20.30,0,327.62,343.25,5.3,3.2,0.004,1419683.1,1419683.1,12774,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175533,769269.00
08/18/2019 20:45,2,0.193,ACTIVE,213.51,334.24,60.043,1566175504,"201051344000648","174011545737251",24.65,20.00,0,327.92,343.25,4.8,2.7,0.004,1404435.9,1404435.9,12759,0,0,0,L,1122011218,1,121.10,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175534,769270.00
08/18/2019 20:45,2,0.166,ACTIVE,213.51,334.54,60.049,1566175504,"201051344000645","174011545737251",26.04,21.00,0,328.82,342.35,4.4,2.3,0.004,1410438.7,1410438.7,12766,0,0,0,L,1122011218,1,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175535,769271.00
08/18/2019 20:45,2,0.191,ACTIVE,213.29,334.84,60.033,1566175504,"201051344000569","174011545737251",25.54,21.00,0,329.43,339.04,5.0,2.9,0.004,1428019.6,1428019.6,12755,0,0,0,L,1122011218,1,120.88,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175536,769272.00
08/18/2019 20:45,2,0.211,ALERT,213.51,330.63,60.028,1566175504,"179051228000119","174011545737251",27.55,23.00,0,293.96,341.45,5.9,3.8,0.000,213603.5,213603.5,12872,0,0,0,L,46974696,1,121.55,123.36,0000,19,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1566175538,769273.00
08/18/2019 21:00,2,0.096,ALERT,213.29,297.87,60.033,1566176404,"201051344000579","174011545737251",27.35,19.80,0,296.06,336.34,2.7,0.7,0.000,1429590.9,1429590.9,12766,0,0,0,L,1122011218,1,121.33,122.68,0100,16,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1566176406,769274.00
08/18/2019 21:00,2,0.064,ALERT,214.19,297.57,60.038,1566176404,"201051344001025","174011545737251",27.31,19.00,0,296.06,338.14,1.8,0.0,0.000,1415536.7,1415536.7,12755,0,0,0,L,1122011218,1,122.23,122.46,0100,16,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1566176408,769275.00
08/18/2019 21:00,2,0.100,ALERT,214.19,298.17,60.038,1566176404,"201051344001093","174011545737251",26.26,19.80,0,296.36,338.44,2.6,0.6,0.000,1396639.5,1396639.5,12799,0,0,0,L,1122011218,1,122.68,122.23,0100,19,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1566176410,769276.00
08/18/2019 21:00,2,0.074,ALERT,213.06,297.26,60.065,1566176404,"201051344000458","174011545737251",24.45,20.30,0,295.46,336.64,1.8,0.0,0.000,1409716.2,1409716.2,12755,0,0,0,L,1122011218,1,121.55,122.91,0100,17,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1566176412,769277.00
08/18/2019 21:00,2,0.096,ALERT,214.19,298.77,60.043,1566176404,"201051344000890","174011545737251",27.08,20.00,0,296.96,337.84,2.7,0.6,0.000,1411979.6,1411979.6,12766,0,0,0,L,1122011218,1,122.91,121.78,0100,20,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1566176413,769278.00
08/18/2019 21:00,2,0.049,ALERT,213.06,296.96,60.038,1566176404,"201051344000988","174011545737251",17.55,19.30,0,293.06,299.07,0.9,0.0,0.000,1064799.5,1064799.5,12755,0,0,0,L,1122011218,1,121.10,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1566176415,769279.00
08/18/2019 21:00,2,0.064,ALERT,214.64,299.07,60.033,1566176404,"201051344000582","174011545737251",26.80,19.30,0,296.96,338.14,1.8,0.0,0.000,1388750.5,1388750.5,12755,0,0,0,L,1122011218,1,122.68,122.68,0100,17,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1566176417,769280.00
08/18/2019 21:00,2,0.080,ALERT,213.06,297.57,59.996,1566176404,"201051344000868","174011545737251",26.54,19.30,0,296.06,336.94,2.2,0.2,0.000,1396950.1,1396950.1,12757,0,0,0,L,1122011218,1,121.33,123.14,0100,17,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1566176419,769281.00
08/18/2019 21:00,2,0.066,ALERT,213.74,297.57,60.033,1566176404,"201051344000576","174011545737251",26.02,19.50,0,295.46,337.24,1.8,0.0,0.000,1412402.5,1412402.5,12788,0,0,0,L,1122011218,1,121.55,122.91,0100,16,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1566176421,769282.00
08/18/2019 21:00,2,0.057,ALERT,213.06,296.96,60.043,1566176404,"201051344001158","174011545737251",26.76,19.30,0,294.86,336.64,1.6,0.0,0.000,1389953.3,1389953.3,12752,0,0,0,L,1122011218,1,121.10,122.68,0100,19,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1566176423,769283.00
08/18/2019 21:00,2,0.068,ALERT,214.19,297.57,60.038,1566176404,"201051344000917","174011545737251",26.38,20.00,0,295.46,338.14,1.9,0.0,0.000,1406194.3,1406194.3,12797,0,0,0,L,1122011218,1,122.46,122.68,0100,17,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1566176424,769284.00
08/18/2019 21:00,2,0.111,ALERT,214.41,297.57,60.049,1566176404,"201051344000417","174011545737251",17.16,19.30,0,296.36,299.37,1.9,0.0,0.000,1106220.9,1106220.9,12798,0,0,0,L,1122011218,1,122.46,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1566176426,769285.00
08/18/2019 21:00,2,0.039,ALERT,214.64,297.87,60.033,1566176404,"201051344000685","174011545737251",26.68,19.50,0,296.36,338.74,1.1,0.0,0.000,1411891.8,1411891.8,12771,0,0,0,L,1122011218,1,123.36,122.23,0100,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1566176428,769286.00
08/18/2019 21:00,2,0.055,ALERT,214.41,297.26,60.043,1566176404,"201051344000651","174011545737251",26.78,18.70,0,296.06,338.74,1.5,0.0,0.000,1406863.4,1406863.4,12759,0,0,0,L,1122011218,1,122.91,122.01,0100,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1566176430,769287.00
08/18/2019 21:00,2,0.070,ALERT,213.29,297.87,60.038,1566176404,"201051344000594","174011545737251",27.17,20.30,0,294.86,336.34,2.0,0.0,0.000,1416169.7,1416169.7,12763,0,0,0,L,1122011218,1,121.55,122.68,0100,17,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1566176432,769288.00
08/18/2019 21:00,2,0.072,ALERT,213.51,296.96,60.043,1566176404,"201051344000469","174011545737251",26.32,18.70,0,294.26,336.64,2.0,0.0,0.000,1396722.4,1396722.4,12778,0,0,0,L,1122011218,1,121.10,123.36,0100,16,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1566176434,769289.00
08/18/2019 21:00,2,0.090,ALERT,214.41,298.47,60.070,1566176404,"201051344000585","174011545737251",26.96,19.30,0,296.06,338.74,2.5,0.5,0.000,1423325.9,1423325.9,12752,0,0,0,L,1122011218,1,122.23,122.68,0100,16,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1566176435,769290.00
08/18/2019 21:00,2,0.057,ALERT,213.96,297.26,60.017,1566176404,"201051344000853","174011545737251",27.06,19.50,0,295.76,337.84,1.6,0.0,0.000,1419335.7,1419335.7,12770,0,0,0,L,1122011218,1,122.01,123.14,0100,19,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1566176437,769291.00
08/18/2019 21:00,2,0.068,ALERT,214.41,298.17,60.038,1566176404,"201051344001145","174011545737251",26.64,19.30,0,296.96,338.74,1.9,0.0,0.000,1421019.5,1421019.5,12792,0,0,0,L,1122011218,1,122.68,122.46,0100,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1566176439,769292.00
08/18/2019 21:00,2,0.074,ALERT,214.19,297.87,60.033,1566176404,"201051344000438","174011545737251",26.86,19.50,0,296.66,338.74,2.1,0.1,0.000,1414560.4,1414560.4,12763,0,0,0,L,1122011218,1,122.91,122.23,0100,18,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1566176441,769293.00
08/18/2019 21:00,2,0.090,ALERT,213.74,297.87,60.033,1566176404,"201051344001135","174011545737251",27.12,19.30,0,296.66,337.54,2.5,0.5,0.000,1402603.2,1402603.2,12745,0,0,0,L,1122011218,1,122.46,122.01,0100,18,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1566176443,769294.00
08/18/2019 21:00,2,0.084,ALERT,213.51,297.57,60.043,1566176404,"201051344000983","174011545737251",26.62,19.80,0,296.06,336.94,2.3,0.3,0.000,1417707.3,1417707.3,12758,0,0,0,L,1122011218,1,121.55,122.68,0100,19,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1566176445,769295.00
08/18/2019 21:00,2,0.072,ALERT,214.19,297.57,60.022,1566176404,"201051344001203","174011545737251",26.22,19.50,0,296.66,339.65,2.0,0.0,0.000,1410861.7,1410861.7,12774,0,0,0,L,1122011218,1,123.14,122.01,0100,16,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1566176447,769296.00
08/18/2019 21:00,2,0.078,ALERT,213.96,298.17,60.043,1566176404,"201051344001230","174011545737251",25.92,19.30,0,296.66,336.94,2.0,0.1,0.000,1404723.7,1404723.7,12812,0,0,0,L,1122011218,1,122.68,122.01,0100,16,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1566176449,769297.00
08/18/2019 21:00,2,0.062,ALERT,213.51,297.57,60.043,1566176404,"201051344000646","174011545737251",26.32,19.30,0,295.46,337.54,1.7,0.0,0.000,1398878.2,1398878.2,12773,0,0,0,L,1122011218,1,122.68,122.23,0100,16,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1566176451,769298.00
08/18/2019 21:00,2,0.072,ALERT,213.74,297.57,60.075,1566176404,"201051344000867","174011545737251",21.59,20.30,0,295.76,336.94,1.9,0.0,0.000,1394755.9,1394755.9,12784,0,0,0,L,1122011218,1,122.01,122.68,0100,17,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1566176453,769299.00
08/18/2019 21:00,2,0.070,ALERT,213.96,297.26,60.038,1566176404,"201051344000633","174011545737251",26.40,19.50,0,293.66,337.84,1.9,0.0,0.000,1391210.6,1391210.6,12790,0,0,0,L,1122011218,1,122.01,123.14,0100,19,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1566176455,769300.00
08/18/2019 21:00,2,0.080,ALERT,213.74,297.87,60.043,1566176404,"201051344000955","174011545737251",26.62,19.30,0,296.36,337.24,2.2,0.2,0.000,1419683.6,1419683.6,12775,0,0,0,L,1122011218,1,122.01,122.23,0100,17,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1566176457,769301.00
