ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2019 21:00,2,0.074,ALERT,213.51,296.66,60.033,1566176404,"201051344000648","174011545737251",26.58,19.30,0,294.86,337.24,2.0,0.0,0.000,1404436.3,1404436.3,12760,0,0,0,L,1122011218,1,121.10,123.14,0100,16,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1566176459,769302.00
08/18/2019 21:00,2,0.051,ALERT,213.74,296.96,60.033,1566176404,"201051344000645","174011545737251",26.68,20.00,0,295.16,336.94,1.4,0.0,0.000,1410438.9,1410438.9,12767,0,0,0,L,1122011218,1,121.78,122.91,0100,17,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1566176460,769303.00
08/18/2019 21:00,2,0.078,ALERT,213.29,297.87,60.033,1566176404,"201051344000569","174011545737251",26.80,19.80,0,296.36,336.94,2.2,0.2,0.000,1428020.0,1428020.0,12756,0,0,0,L,1122011218,1,120.88,122.91,0100,17,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1566176462,769304.00
08/18/2019 21:00,2,0.119,ALERT,213.51,296.66,60.033,1566176404,"179051228000119","174011545737251",24.59,21.80,0,293.06,340.25,3.0,1.0,0.000,213604.1,213604.1,12875,0,0,0,L,46974696,1,121.33,123.59,0000,18,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566176465,769305.00
08/18/2019 21:15,2,0.000,ALERT,212.83,297.26,60.028,1566177304,"201051344000579","174011545737251",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,1429590.9,1429590.9,12768,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1566177306,769306.00
08/18/2019 21:15,2,0.000,ALERT,213.74,297.26,60.033,1566177304,"201051344001025","174011545737251",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,1415536.7,1415536.7,12757,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1566177309,769307.00
08/18/2019 21:15,2,0.000,ALERT,213.96,297.87,60.017,1566177304,"201051344001093","174011545737251",0.00,19.00,0,296.06,300.27,0.0,0.0,0.000,1396639.5,1396639.5,12801,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1566177311,769308.00
08/18/2019 21:15,2,0.000,ALERT,212.83,296.96,60.028,1566177304,"201051344000458","174011545737251",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,1409716.2,1409716.2,12757,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1566177312,769309.00
08/18/2019 21:15,2,0.000,ALERT,213.74,298.17,60.033,1566177304,"201051344000890","174011545737251",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,1411979.6,1411979.6,12768,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1566177314,769310.00
08/18/2019 21:15,2,0.000,ALERT,212.83,296.66,60.028,1566177304,"201051344000988","174011545737251",0.00,18.70,0,292.46,298.47,0.0,0.0,0.000,1064799.5,1064799.5,12757,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1566177316,769311.00
08/18/2019 21:15,2,0.000,ALERT,214.41,298.77,60.043,1566177304,"201051344000582","174011545737251",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,1388750.5,1388750.5,12757,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1566177318,769312.00
08/18/2019 21:15,2,0.000,ALERT,212.83,297.26,60.033,1566177304,"201051344000868","174011545737251",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,1396950.1,1396950.1,12759,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1566177320,769313.00
08/18/2019 21:15,2,0.000,ALERT,213.29,297.26,60.033,1566177304,"201051344000576","174011545737251",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,1412402.5,1412402.5,12790,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1566177321,769314.00
08/18/2019 21:15,2,0.000,ALERT,212.83,296.66,60.070,1566177304,"201051344001158","174011545737251",0.00,18.30,0,294.56,298.17,0.0,0.0,0.000,1389953.3,1389953.3,12754,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1566177323,769315.00
08/18/2019 21:15,2,0.000,ALERT,213.96,297.57,60.059,1566177304,"201051344000917","174011545737251",0.00,19.30,0,294.86,299.97,0.0,0.0,0.000,1406194.3,1406194.3,12799,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1566177325,769316.00
08/18/2019 21:15,2,0.000,ALERT,214.19,297.26,60.028,1566177304,"201051344000417","174011545737251",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,1106220.9,1106220.9,12800,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1566177327,769317.00
08/18/2019 21:15,2,0.000,ALERT,214.19,298.17,60.033,1566177304,"201051344000685","174011545737251",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,1411891.8,1411891.8,12773,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1566177329,769318.00
08/18/2019 21:15,2,0.000,ALERT,214.19,297.26,60.033,1566177304,"201051344000651","174011545737251",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,1406863.4,1406863.4,12761,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1566177331,769319.00
08/18/2019 21:15,2,0.000,ALERT,212.83,297.26,60.001,1566177304,"201051344000594","174011545737251",0.00,19.50,0,294.86,299.07,0.0,0.0,0.000,1416169.7,1416169.7,12765,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1566177332,769320.00
08/18/2019 21:15,2,0.000,ALERT,212.83,296.66,60.038,1566177304,"201051344000469","174011545737251",0.00,17.80,0,293.96,298.47,0.0,0.0,0.000,1396722.4,1396722.4,12780,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1566177334,769321.00
08/18/2019 21:15,2,0.000,ALERT,214.19,298.17,60.049,1566177304,"201051344000585","174011545737251",0.00,18.30,0,295.46,300.57,0.0,0.0,0.000,1423325.9,1423325.9,12754,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1566177336,769322.00
08/18/2019 21:15,2,0.000,ALERT,213.51,296.66,60.028,1566177304,"201051344000853","174011545737251",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,1419335.7,1419335.7,12772,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1566177338,769323.00
08/18/2019 21:15,2,0.000,ALERT,214.41,298.17,60.028,1566177304,"201051344001145","174011545737251",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,1421019.5,1421019.5,12794,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1566177340,769324.00
08/18/2019 21:15,2,0.000,ALERT,214.19,297.87,60.033,1566177304,"201051344000438","174011545737251",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,1414560.4,1414560.4,12765,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1566177342,769325.00
08/18/2019 21:15,2,0.000,ALERT,213.74,297.87,60.049,1566177304,"201051344001135","174011545737251",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,1402603.2,1402603.2,12747,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1566177344,769326.00
08/18/2019 21:15,2,0.000,ALERT,212.83,296.96,60.038,1566177304,"201051344000983","174011545737251",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,1417707.3,1417707.3,12760,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1566177346,769327.00
08/18/2019 21:15,2,0.000,ALERT,213.96,297.87,60.070,1566177304,"201051344001203","174011545737251",0.00,18.70,0,295.76,301.47,0.0,0.0,0.000,1410861.7,1410861.7,12776,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1566177348,769328.00
08/18/2019 21:15,2,0.000,ALERT,213.74,298.17,60.038,1566177304,"201051344001230","174011545737251",0.00,18.30,0,296.06,301.17,0.0,0.0,0.000,1404723.7,1404723.7,12814,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1566177350,769329.00
08/18/2019 21:15,2,0.000,ALERT,213.51,297.57,60.033,1566177304,"201051344000646","174011545737251",0.00,18.30,0,294.86,300.27,0.0,0.0,0.000,1398878.2,1398878.2,12775,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1566177351,769330.00
08/18/2019 21:15,2,0.000,ALERT,213.06,296.36,60.038,1566177304,"201051344000867","174011545737251",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,1394755.9,1394755.9,12786,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1566177353,769331.00
08/18/2019 21:15,2,0.000,ALERT,213.29,296.06,60.038,1566177304,"201051344000633","174011545737251",0.00,18.70,0,293.06,298.17,0.0,0.0,0.000,1391210.6,1391210.6,12792,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1566177355,769332.00
08/18/2019 21:15,2,0.000,ALERT,213.51,297.87,60.038,1566177304,"201051344000955","174011545737251",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,1419683.6,1419683.6,12777,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1566177357,769333.00
08/18/2019 21:15,2,0.000,ALERT,213.06,296.06,60.033,1566177304,"201051344000648","174011545737251",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,1404436.3,1404436.3,12762,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1566177359,769334.00
08/18/2019 21:15,2,0.000,ALERT,213.29,296.36,60.033,1566177304,"201051344000645","174011545737251",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,1410438.9,1410438.9,12769,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1566177360,769335.00
08/18/2019 21:15,2,0.000,ALERT,212.83,296.96,60.075,1566177304,"201051344000569","174011545737251",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,1428020.0,1428020.0,12758,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1566177362,769336.00
08/18/2019 21:15,2,0.000,ALERT,213.06,296.06,60.033,1566177304,"179051228000119","174011545737251",0.00,20.70,0,293.66,298.17,0.0,0.0,0.000,213604.1,213604.1,12877,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566177364,769337.00
08/18/2019 21:30,2,0.000,ALERT,212.83,297.26,60.028,1566178204,"201051344000579","174011545737251",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,1429590.9,1429590.9,12770,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566178206,769338.00
08/18/2019 21:30,2,0.000,ALERT,213.51,296.96,60.028,1566178204,"201051344001025","174011545737251",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,1415536.7,1415536.7,12759,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566178208,769339.00
08/18/2019 21:30,2,0.000,ALERT,213.74,297.87,60.033,1566178204,"201051344001093","174011545737251",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,1396639.5,1396639.5,12803,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566178210,769340.00
08/18/2019 21:30,2,0.000,ALERT,212.61,296.66,60.033,1566178204,"201051344000458","174011545737251",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,1409716.2,1409716.2,12759,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566178212,769341.00
08/18/2019 21:30,2,0.000,ALERT,213.74,298.17,60.001,1566178204,"201051344000890","174011545737251",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,1411979.6,1411979.6,12770,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566178214,769342.00
08/18/2019 21:30,2,0.000,ALERT,212.61,296.36,60.028,1566178204,"201051344000988","174011545737251",0.00,18.00,0,292.46,297.87,0.0,0.0,0.000,1064799.5,1064799.5,12759,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566178215,769343.00
08/18/2019 21:30,2,0.000,ALERT,214.19,298.77,60.028,1566178204,"201051344000582","174011545737251",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,1388750.5,1388750.5,12759,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566178217,769344.00
08/18/2019 21:30,2,0.000,ALERT,212.83,297.26,60.028,1566178204,"201051344000868","174011545737251",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,1396950.1,1396950.1,12761,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566178219,769345.00
08/18/2019 21:30,2,0.000,ALERT,213.06,296.96,60.012,1566178204,"201051344000576","174011545737251",0.00,18.00,0,294.86,298.47,0.0,0.0,0.000,1412402.5,1412402.5,12792,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566178221,769346.00
08/18/2019 21:30,2,0.000,ALERT,212.83,296.36,60.022,1566178204,"201051344001158","174011545737251",0.00,17.50,0,294.26,297.87,0.0,0.0,0.000,1389953.3,1389953.3,12756,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566178223,769347.00
08/18/2019 21:30,2,0.000,ALERT,213.74,297.57,60.022,1566178204,"201051344000917","174011545737251",0.00,18.70,0,294.86,298.77,0.0,0.0,0.000,1406194.3,1406194.3,12801,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566178224,769348.00
08/18/2019 21:30,2,0.000,ALERT,213.96,297.26,60.022,1566178204,"201051344000417","174011545737251",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,1106220.9,1106220.9,12802,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566178226,769349.00
08/18/2019 21:30,2,0.000,ALERT,214.19,298.17,60.038,1566178204,"201051344000685","174011545737251",0.00,18.00,0,296.06,299.37,0.0,0.0,0.000,1411891.8,1411891.8,12775,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566178228,769350.00
08/18/2019 21:30,2,0.000,ALERT,213.74,297.26,60.028,1566178204,"201051344000651","174011545737251",0.00,17.30,0,295.46,298.77,0.0,0.0,0.000,1406863.4,1406863.4,12763,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566178230,769351.00
08/18/2019 21:30,2,0.000,ALERT,212.61,297.26,59.990,1566178204,"201051344000594","174011545737251",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,1416169.7,1416169.7,12767,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566178232,769352.00
08/18/2019 21:30,2,0.000,ALERT,212.83,296.66,60.017,1566178204,"201051344000469","174011545737251",0.00,17.30,0,293.66,297.87,0.0,0.0,0.000,1396722.4,1396722.4,12782,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566178233,769353.00
08/18/2019 21:30,2,0.000,ALERT,213.96,297.87,60.017,1566178204,"201051344000585","174011545737251",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,1423325.9,1423325.9,12756,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566178235,769354.00
08/18/2019 21:30,2,0.000,ALERT,213.29,296.66,60.022,1566178204,"201051344000853","174011545737251",0.00,17.80,0,294.56,298.47,0.0,0.0,0.000,1419335.7,1419335.7,12774,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566178237,769355.00
08/18/2019 21:30,2,0.000,ALERT,213.96,298.17,60.017,1566178204,"201051344001145","174011545737251",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,1421019.5,1421019.5,12796,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566178239,769356.00
08/18/2019 21:30,2,0.000,ALERT,213.96,297.87,60.022,1566178204,"201051344000438","174011545737251",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,1414560.4,1414560.4,12767,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566178241,769357.00
08/18/2019 21:30,2,0.000,ALERT,213.29,297.87,60.017,1566178204,"201051344001135","174011545737251",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,1402603.2,1402603.2,12749,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566178243,769358.00
08/18/2019 21:30,2,0.000,ALERT,212.83,296.96,59.975,1566178204,"201051344000983","174011545737251",0.00,18.00,0,294.86,298.47,0.0,0.0,0.000,1417707.3,1417707.3,12762,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566178245,769359.00
08/18/2019 21:30,2,0.000,ALERT,213.74,297.57,60.028,1566178204,"201051344001203","174011545737251",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,1410861.7,1410861.7,12778,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566178247,769360.00
08/18/2019 21:30,2,0.000,ALERT,213.74,298.17,60.012,1566178204,"201051344001230","174011545737251",0.00,17.80,0,296.06,299.37,0.0,0.0,0.000,1404723.7,1404723.7,12816,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566178249,769361.00
08/18/2019 21:30,2,0.000,ALERT,213.29,297.57,59.985,1566178204,"201051344000646","174011545737251",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,1398878.2,1398878.2,12777,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566178251,769362.00
08/18/2019 21:30,2,0.000,ALERT,213.06,296.36,60.001,1566178204,"201051344000867","174011545737251",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,1394755.9,1394755.9,12788,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566178252,769363.00
08/18/2019 21:30,2,0.000,ALERT,213.29,296.36,60.012,1566178204,"201051344000633","174011545737251",0.00,17.80,0,292.76,297.57,0.0,0.0,0.000,1391210.6,1391210.6,12794,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566178254,769364.00
08/18/2019 21:30,2,0.000,ALERT,213.29,297.57,60.017,1566178204,"201051344000955","174011545737251",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,1419683.6,1419683.6,12779,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566178256,769365.00
08/18/2019 21:30,2,0.000,ALERT,213.06,296.06,60.006,1566178204,"201051344000648","174011545737251",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,1404436.3,1404436.3,12764,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566178258,769366.00
08/18/2019 21:30,2,0.000,ALERT,213.29,296.66,60.022,1566178204,"201051344000645","174011545737251",0.00,18.30,0,294.56,297.87,0.0,0.0,0.000,1410438.9,1410438.9,12771,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566178260,769367.00
08/18/2019 21:30,2,0.000,ALERT,212.83,297.26,60.001,1566178204,"201051344000569","174011545737251",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,1428020.0,1428020.0,12760,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566178261,769368.00
08/18/2019 21:30,2,0.000,ALERT,213.06,296.36,60.022,1566178204,"179051228000119","174011545737251",0.00,19.80,0,292.76,297.57,0.0,0.0,0.000,213604.1,213604.1,12879,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566178263,769369.00
08/18/2019 21:45,2,0.000,ALERT,212.61,297.26,60.022,1566179104,"201051344000579","174011545737251",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,1429590.9,1429590.9,12772,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566179106,769370.00
08/18/2019 21:45,2,0.000,ALERT,213.51,296.96,60.017,1566179104,"201051344001025","174011545737251",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,1415536.7,1415536.7,12761,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566179108,769371.00
08/18/2019 21:45,2,0.000,ALERT,213.74,297.57,60.028,1566179104,"201051344001093","174011545737251",0.00,18.00,0,295.46,298.77,0.0,0.0,0.000,1396639.5,1396639.5,12805,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566179110,769372.00
08/18/2019 21:45,2,0.000,ALERT,212.61,296.96,60.033,1566179104,"201051344000458","174011545737251",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,1409716.2,1409716.2,12761,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566179112,769373.00
08/18/2019 21:45,2,0.000,ALERT,213.74,298.17,60.017,1566179104,"201051344000890","174011545737251",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,1411979.6,1411979.6,12772,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566179114,769374.00
08/18/2019 21:45,2,0.000,ALERT,212.61,296.66,60.033,1566179104,"201051344000988","174011545737251",0.00,17.80,0,292.16,298.17,0.0,0.0,0.000,1064799.5,1064799.5,12761,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566179116,769375.00
08/18/2019 21:45,2,0.000,ALERT,213.96,298.47,60.028,1566179104,"201051344000582","174011545737251",0.00,17.50,0,296.66,299.67,0.0,0.0,0.000,1388750.5,1388750.5,12761,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566179117,769376.00
08/18/2019 21:45,2,0.000,ALERT,212.61,297.26,59.985,1566179104,"201051344000868","174011545737251",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,1396950.1,1396950.1,12763,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566179119,769377.00
08/18/2019 21:45,2,0.000,ALERT,213.29,297.26,60.022,1566179104,"201051344000576","174011545737251",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,1412402.5,1412402.5,12794,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566179121,769378.00
08/18/2019 21:45,2,0.000,ALERT,212.83,296.66,60.028,1566179104,"201051344001158","174011545737251",0.00,17.30,0,294.26,298.17,0.0,0.0,0.000,1389953.3,1389953.3,12758,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566179123,769379.00
08/18/2019 21:45,2,0.000,ALERT,213.74,296.96,60.033,1566179104,"201051344000917","174011545737251",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,1406194.3,1406194.3,12803,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566179125,769380.00
08/18/2019 21:45,2,0.000,ALERT,213.96,296.96,60.028,1566179104,"201051344000417","174011545737251",0.00,17.50,0,295.16,298.47,0.0,0.0,0.000,1106220.9,1106220.9,12804,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566179126,769381.00
08/18/2019 21:45,2,0.000,ALERT,213.96,297.57,60.022,1566179104,"201051344000685","174011545737251",0.00,17.50,0,295.76,299.07,0.0,0.0,0.000,1411891.8,1411891.8,12777,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566179128,769382.00
08/18/2019 21:45,2,0.000,ALERT,213.74,296.96,60.028,1566179104,"201051344000651","174011545737251",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,1406863.4,1406863.4,12765,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566179130,769383.00
08/18/2019 21:45,2,0.000,ALERT,212.61,297.57,60.028,1566179104,"201051344000594","174011545737251",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,1416169.7,1416169.7,12769,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566179132,769384.00
08/18/2019 21:45,2,0.000,ALERT,212.83,296.96,60.022,1566179104,"201051344000469","174011545737251",0.00,17.00,0,293.66,298.17,0.0,0.0,0.000,1396722.4,1396722.4,12784,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566179134,769385.00
08/18/2019 21:45,2,0.000,ALERT,213.96,298.17,60.065,1566179104,"201051344000585","174011545737251",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,1423325.9,1423325.9,12758,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566179135,769386.00
08/18/2019 21:45,2,0.000,ALERT,213.29,296.66,60.038,1566179104,"201051344000853","174011545737251",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,1419335.7,1419335.7,12776,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566179137,769387.00
08/18/2019 21:45,2,0.000,ALERT,213.96,297.87,60.028,1566179104,"201051344001145","174011545737251",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,1421019.5,1421019.5,12798,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566179139,769388.00
08/18/2019 21:45,2,0.000,ALERT,213.96,297.87,60.017,1566179104,"201051344000438","174011545737251",0.00,17.30,0,296.06,299.37,0.0,0.0,0.000,1414560.4,1414560.4,12769,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566179141,769389.00
08/18/2019 21:45,2,0.000,ALERT,213.51,297.87,60.028,1566179104,"201051344001135","174011545737251",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,1402603.2,1402603.2,12751,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566179143,769390.00
08/18/2019 21:45,2,0.000,ALERT,212.83,296.96,60.028,1566179104,"201051344000983","174011545737251",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,1417707.3,1417707.3,12764,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566179145,769391.00
08/18/2019 21:45,2,0.000,ALERT,213.74,297.57,59.985,1566179104,"201051344001203","174011545737251",0.00,17.50,0,295.76,300.87,0.0,0.0,0.000,1410861.7,1410861.7,12780,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566179147,769392.00
08/18/2019 21:45,2,0.000,ALERT,213.51,298.17,60.033,1566179104,"201051344001230","174011545737251",0.00,17.30,0,296.06,299.37,0.0,0.0,0.000,1404723.7,1404723.7,12818,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566179149,769393.00
08/18/2019 21:45,2,0.000,ALERT,213.29,297.57,60.033,1566179104,"201051344000646","174011545737251",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,1398878.2,1398878.2,12779,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566179150,769394.00
08/18/2019 21:45,2,0.000,ALERT,213.06,296.66,60.038,1566179104,"201051344000867","174011545737251",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,1394755.9,1394755.9,12790,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566179152,769395.00
08/18/2019 21:45,2,0.000,ALERT,213.29,296.66,60.028,1566179104,"201051344000633","174011545737251",0.00,17.50,0,293.06,297.87,0.0,0.0,0.000,1391210.6,1391210.6,12796,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566179154,769396.00
08/18/2019 21:45,2,0.000,ALERT,213.29,297.87,60.001,1566179104,"201051344000955","174011545737251",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,1419683.6,1419683.6,12781,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566179156,769397.00
08/18/2019 21:45,2,0.000,ALERT,212.83,296.06,60.065,1566179104,"201051344000648","174011545737251",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,1404436.3,1404436.3,12766,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566179158,769398.00
08/18/2019 21:45,2,0.000,ALERT,213.06,296.66,60.022,1566179104,"201051344000645","174011545737251",0.00,18.00,0,294.86,298.47,0.0,0.0,0.000,1410438.9,1410438.9,12773,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566179160,769399.00
08/18/2019 21:45,2,0.000,ALERT,212.83,297.26,60.028,1566179104,"201051344000569","174011545737251",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,1428020.0,1428020.0,12762,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566179161,769400.00
08/18/2019 21:45,2,0.000,ALERT,212.83,296.06,60.075,1566179104,"179051228000119","174011545737251",0.00,19.50,0,293.36,298.17,0.0,0.0,0.000,213604.1,213604.1,12881,0,0,0,L,46974696,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566179163,769401.00
08/18/2019 22:00,2,0.000,ALERT,213.29,297.87,60.017,1566180004,"201051344000579","174011545737251",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,1429590.9,1429590.9,12774,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566180006,769402.00
08/18/2019 22:00,2,0.000,ALERT,213.96,297.87,60.054,1566180004,"201051344001025","174011545737251",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,1415536.7,1415536.7,12763,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180008,769403.00
08/18/2019 22:00,2,0.000,ALERT,214.19,298.47,60.033,1566180004,"201051344001093","174011545737251",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,1396639.5,1396639.5,12807,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180010,769404.00
08/18/2019 22:00,2,0.000,ALERT,213.29,297.57,60.033,1566180004,"201051344000458","174011545737251",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,1409716.2,1409716.2,12763,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180012,769405.00
08/18/2019 22:00,2,0.000,ALERT,214.19,299.07,60.054,1566180004,"201051344000890","174011545737251",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,1411979.6,1411979.6,12774,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180014,769406.00
08/18/2019 22:00,2,0.000,ALERT,213.06,297.26,60.033,1566180004,"201051344000988","174011545737251",0.00,17.50,0,292.46,298.47,0.0,0.0,0.000,1064799.5,1064799.5,12763,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180015,769407.00
08/18/2019 22:00,2,0.000,ALERT,214.64,299.67,60.022,1566180004,"201051344000582","174011545737251",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,1388750.5,1388750.5,12763,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566180017,769408.00
08/18/2019 22:00,2,0.000,ALERT,213.29,297.87,60.038,1566180004,"201051344000868","174011545737251",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,1396950.1,1396950.1,12765,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180019,769409.00
08/18/2019 22:00,2,0.000,ALERT,213.74,297.57,60.033,1566180004,"201051344000576","174011545737251",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,1412402.5,1412402.5,12796,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180021,769410.00
08/18/2019 22:00,2,0.000,ALERT,213.29,296.96,60.033,1566180004,"201051344001158","174011545737251",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,1389953.3,1389953.3,12760,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180023,769411.00
08/18/2019 22:00,2,0.000,ALERT,214.19,298.17,60.070,1566180004,"201051344000917","174011545737251",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,1406194.3,1406194.3,12805,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180024,769412.00
08/18/2019 22:00,2,0.000,ALERT,214.19,297.87,60.033,1566180004,"201051344000417","174011545737251",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,1106220.9,1106220.9,12806,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180026,769413.00
08/18/2019 22:00,2,0.000,ALERT,214.64,298.47,60.028,1566180004,"201051344000685","174011545737251",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,1411891.8,1411891.8,12779,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180028,769414.00
08/18/2019 22:00,2,0.000,ALERT,214.41,297.57,60.033,1566180004,"201051344000651","174011545737251",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,1406863.4,1406863.4,12767,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180030,769415.00
08/18/2019 22:00,2,0.000,ALERT,213.06,298.17,60.033,1566180004,"201051344000594","174011545737251",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,1416169.7,1416169.7,12771,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566180032,769416.00
08/18/2019 22:00,2,0.000,ALERT,213.51,297.26,60.033,1566180004,"201051344000469","174011545737251",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,1396722.4,1396722.4,12786,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180034,769417.00
08/18/2019 22:00,2,0.000,ALERT,214.19,298.47,60.038,1566180004,"201051344000585","174011545737251",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,1423325.9,1423325.9,12760,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180036,769418.00
08/18/2019 22:00,2,0.000,ALERT,213.96,297.57,60.033,1566180004,"201051344000853","174011545737251",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,1419335.7,1419335.7,12778,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180037,769419.00
08/18/2019 22:00,2,0.000,ALERT,214.41,298.77,60.043,1566180004,"201051344001145","174011545737251",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,1421019.5,1421019.5,12800,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180039,769420.00
08/18/2019 22:00,2,0.000,ALERT,214.19,298.47,60.038,1566180004,"201051344000438","174011545737251",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,1414560.4,1414560.4,12771,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566180041,769421.00
08/18/2019 22:00,2,0.000,ALERT,213.74,298.47,60.038,1566180004,"201051344001135","174011545737251",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,1402603.2,1402603.2,12753,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566180043,769422.00
08/18/2019 22:00,2,0.000,ALERT,213.29,297.57,60.038,1566180004,"201051344000983","174011545737251",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,1417707.3,1417707.3,12766,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566180046,769423.00
08/18/2019 22:00,2,0.000,ALERT,214.19,298.17,60.054,1566180004,"201051344001203","174011545737251",0.00,17.30,0,295.76,301.17,0.0,0.0,0.000,1410861.7,1410861.7,12782,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566180047,769424.00
08/18/2019 22:00,2,0.000,ALERT,214.19,298.77,59.990,1566180004,"201051344001230","174011545737251",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,1404723.7,1404723.7,12820,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180049,769425.00
08/18/2019 22:00,2,0.000,ALERT,213.74,298.17,60.038,1566180004,"201051344000646","174011545737251",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,1398878.2,1398878.2,12781,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180051,769426.00
08/18/2019 22:00,2,0.000,ALERT,213.51,296.96,60.043,1566180004,"201051344000867","174011545737251",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,1394755.9,1394755.9,12792,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180053,769427.00
08/18/2019 22:00,2,0.000,ALERT,213.96,296.96,60.033,1566180004,"201051344000633","174011545737251",0.00,17.00,0,292.76,298.17,0.0,0.0,0.000,1391210.6,1391210.6,12798,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566180055,769428.00
08/18/2019 22:00,2,0.000,ALERT,213.74,298.47,60.033,1566180004,"201051344000955","174011545737251",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,1419683.6,1419683.6,12783,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566180056,769429.00
08/18/2019 22:00,2,0.000,ALERT,213.51,296.96,60.022,1566180004,"201051344000648","174011545737251",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,1404436.3,1404436.3,12768,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180058,769430.00
08/18/2019 22:00,2,0.000,ALERT,213.74,297.26,60.038,1566180004,"201051344000645","174011545737251",0.00,17.80,0,294.86,298.47,0.0,0.0,0.000,1410438.9,1410438.9,12775,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180060,769431.00
08/18/2019 22:00,2,0.000,ALERT,213.51,298.17,60.043,1566180004,"201051344000569","174011545737251",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,1428020.0,1428020.0,12764,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566180062,769432.00
08/18/2019 22:00,2,0.000,ALERT,213.51,296.96,60.028,1566180004,"179051228000119","174011545737251",0.00,19.30,0,293.06,297.87,0.0,0.0,0.000,213604.1,213604.1,12883,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566180064,769433.00
08/18/2019 22:15,2,0.000,ALERT,213.06,298.17,59.996,1566180904,"201051344000579","174011545737251",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,1429590.9,1429590.9,12776,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180906,769434.00
08/18/2019 22:15,2,0.000,ALERT,213.51,296.96,59.975,1566180904,"201051344001025","174011545737251",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,1415536.7,1415536.7,12765,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180908,769435.00
08/18/2019 22:15,2,0.000,ALERT,213.74,297.87,60.006,1566180904,"201051344001093","174011545737251",0.00,17.50,0,296.36,299.67,0.0,0.0,0.000,1396639.5,1396639.5,12809,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180910,769436.00
08/18/2019 22:15,2,0.000,ALERT,213.06,297.87,59.990,1566180904,"201051344000458","174011545737251",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,1409716.2,1409716.2,12765,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180912,769437.00
08/18/2019 22:15,2,0.000,ALERT,213.51,298.17,59.990,1566180904,"201051344000890","174011545737251",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,1411979.6,1411979.6,12776,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180914,769438.00
08/18/2019 22:15,2,0.000,ALERT,213.06,297.87,60.038,1566180904,"201051344000988","174011545737251",0.00,17.30,0,293.06,298.77,0.0,0.0,0.000,1064799.5,1064799.5,12765,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180915,769439.00
08/18/2019 22:15,2,0.000,ALERT,213.96,298.47,59.996,1566180904,"201051344000582","174011545737251",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,1388750.5,1388750.5,12765,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180917,769440.00
08/18/2019 22:15,2,0.000,ALERT,213.06,298.17,60.001,1566180904,"201051344000868","174011545737251",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,1396950.1,1396950.1,12767,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180919,769441.00
08/18/2019 22:15,2,0.000,ALERT,213.74,298.17,60.001,1566180904,"201051344000576","174011545737251",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,1412402.5,1412402.5,12798,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180921,769442.00
08/18/2019 22:15,2,0.000,ALERT,213.29,297.57,60.001,1566180904,"201051344001158","174011545737251",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,1389953.3,1389953.3,12762,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180923,769443.00
08/18/2019 22:15,2,0.000,ALERT,213.51,297.26,60.038,1566180904,"201051344000917","174011545737251",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,1406194.3,1406194.3,12807,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566180924,769444.00
08/18/2019 22:15,2,0.000,ALERT,213.74,297.57,59.996,1566180904,"201051344000417","174011545737251",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,1106220.9,1106220.9,12808,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180926,769445.00
