ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2019 22:15,2,0.000,ALERT,213.96,297.87,60.033,1566180904,"201051344000685","174011545737251",0.00,17.30,0,296.36,299.67,0.0,0.0,0.000,1411891.8,1411891.8,12781,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566180928,769446.00
08/18/2019 22:15,2,0.000,ALERT,213.74,297.57,59.990,1566180904,"201051344000651","174011545737251",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,1406863.4,1406863.4,12769,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180930,769447.00
08/18/2019 22:15,2,0.000,ALERT,213.06,298.77,60.001,1566180904,"201051344000594","174011545737251",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,1416169.7,1416169.7,12773,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180932,769448.00
08/18/2019 22:15,2,0.000,ALERT,213.29,297.87,60.001,1566180904,"201051344000469","174011545737251",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,1396722.4,1396722.4,12788,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180933,769449.00
08/18/2019 22:15,2,0.000,ALERT,213.74,298.17,60.001,1566180904,"201051344000585","174011545737251",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,1423325.9,1423325.9,12762,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180935,769450.00
08/18/2019 22:15,2,0.000,ALERT,213.74,297.87,60.006,1566180904,"201051344000853","174011545737251",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,1419335.7,1419335.7,12780,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180937,769451.00
08/18/2019 22:15,2,0.000,ALERT,213.96,298.17,60.001,1566180904,"201051344001145","174011545737251",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,1421019.5,1421019.5,12802,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566180939,769452.00
08/18/2019 22:15,2,0.000,ALERT,213.74,297.87,60.001,1566180904,"201051344000438","174011545737251",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,1414560.4,1414560.4,12773,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180941,769453.00
08/18/2019 22:15,2,0.000,ALERT,213.29,297.87,60.017,1566180904,"201051344001135","174011545737251",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,1402603.2,1402603.2,12755,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180943,769454.00
08/18/2019 22:15,2,0.000,ALERT,213.29,298.17,59.996,1566180904,"201051344000983","174011545737251",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,1417707.3,1417707.3,12768,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180945,769455.00
08/18/2019 22:15,2,0.000,ALERT,213.74,297.57,60.038,1566180904,"201051344001203","174011545737251",0.00,17.00,0,296.36,301.77,0.0,0.0,0.000,1410861.7,1410861.7,12784,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180947,769456.00
08/18/2019 22:15,2,0.000,ALERT,213.51,298.17,59.996,1566180904,"201051344001230","174011545737251",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,1404723.7,1404723.7,12822,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180949,769457.00
08/18/2019 22:15,2,0.000,ALERT,213.29,297.87,59.996,1566180904,"201051344000646","174011545737251",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,1398878.2,1398878.2,12783,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180950,769458.00
08/18/2019 22:15,2,0.000,ALERT,213.51,297.87,60.001,1566180904,"201051344000867","174011545737251",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,1394755.9,1394755.9,12794,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180952,769459.00
08/18/2019 22:15,2,0.000,ALERT,213.74,297.57,60.001,1566180904,"201051344000633","174011545737251",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,1391210.6,1391210.6,12800,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180954,769460.00
08/18/2019 22:15,2,0.000,ALERT,213.29,298.17,60.001,1566180904,"201051344000955","174011545737251",0.00,17.30,0,296.06,299.37,0.0,0.0,0.000,1419683.6,1419683.6,12785,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566180956,769461.00
08/18/2019 22:15,2,0.000,ALERT,213.51,297.26,60.006,1566180904,"201051344000648","174011545737251",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,1404436.3,1404436.3,12770,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180958,769462.00
08/18/2019 22:15,2,0.000,ALERT,213.74,297.57,59.959,1566180904,"201051344000645","174011545737251",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,1410438.9,1410438.9,12777,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180959,769463.00
08/18/2019 22:15,2,0.000,ALERT,213.29,298.17,60.012,1566180904,"201051344000569","174011545737251",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,1428020.0,1428020.0,12766,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566180961,769464.00
08/18/2019 22:15,2,0.000,ALERT,213.51,297.26,60.012,1566180904,"179051228000119","174011545737251",0.00,19.00,0,293.66,298.47,0.0,0.0,0.000,213604.1,213604.1,12885,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566180963,769465.00
08/18/2019 22:30,2,0.000,ALERT,212.61,298.17,60.033,1566181804,"201051344000579","174011545737251",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,1429590.9,1429590.9,12778,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566181806,769466.00
08/18/2019 22:30,2,0.000,ALERT,212.61,296.66,60.049,1566181804,"201051344001025","174011545737251",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,1415536.7,1415536.7,12767,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566181808,769467.00
08/18/2019 22:30,2,0.000,ALERT,212.83,297.26,60.043,1566181804,"201051344001093","174011545737251",0.00,17.50,0,295.76,299.07,0.0,0.0,0.000,1396639.5,1396639.5,12811,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566181810,769468.00
08/18/2019 22:30,2,0.000,ALERT,212.61,297.87,60.049,1566181804,"201051344000458","174011545737251",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,1409716.2,1409716.2,12767,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566181812,769469.00
08/18/2019 22:30,2,0.000,ALERT,212.61,297.57,60.054,1566181804,"201051344000890","174011545737251",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,1411979.6,1411979.6,12778,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566181814,769470.00
08/18/2019 22:30,2,0.000,ALERT,212.61,297.57,60.081,1566181804,"201051344000988","174011545737251",0.00,17.30,0,293.06,299.07,0.0,0.0,0.000,1064799.5,1064799.5,12767,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566181815,769471.00
08/18/2019 22:30,2,0.000,ALERT,213.06,297.87,60.049,1566181804,"201051344000582","174011545737251",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,1388750.5,1388750.5,12767,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566181817,769472.00
08/18/2019 22:30,2,0.000,ALERT,212.61,298.17,60.070,1566181804,"201051344000868","174011545737251",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,1396950.1,1396950.1,12769,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566181819,769473.00
08/18/2019 22:30,2,0.000,ALERT,213.06,298.17,60.059,1566181804,"201051344000576","174011545737251",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,1412402.5,1412402.5,12800,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566181821,769474.00
08/18/2019 22:30,2,0.000,ALERT,212.61,297.57,60.049,1566181804,"201051344001158","174011545737251",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,1389953.3,1389953.3,12764,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566181823,769475.00
08/18/2019 22:30,2,0.000,ALERT,212.83,296.66,60.054,1566181804,"201051344000917","174011545737251",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,1406194.3,1406194.3,12809,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566181825,769476.00
08/18/2019 22:30,2,0.000,ALERT,212.83,296.66,60.043,1566181804,"201051344000417","174011545737251",0.00,17.00,0,295.16,298.47,0.0,0.0,0.000,1106220.9,1106220.9,12810,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566181827,769477.00
08/18/2019 22:30,2,0.000,ALERT,213.06,297.26,60.043,1566181804,"201051344000685","174011545737251",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,1411891.8,1411891.8,12783,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566181828,769478.00
08/18/2019 22:30,2,0.000,ALERT,212.83,296.66,60.049,1566181804,"201051344000651","174011545737251",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,1406863.4,1406863.4,12771,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566181830,769479.00
08/18/2019 22:30,2,0.000,ALERT,212.38,298.47,60.054,1566181804,"201051344000594","174011545737251",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,1416169.7,1416169.7,12775,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566181832,769480.00
08/18/2019 22:30,2,0.000,ALERT,212.83,297.57,60.043,1566181804,"201051344000469","174011545737251",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,1396722.4,1396722.4,12790,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566181834,769481.00
08/18/2019 22:30,2,0.000,ALERT,213.06,297.26,60.054,1566181804,"201051344000585","174011545737251",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,1423325.9,1423325.9,12764,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566181836,769482.00
08/18/2019 22:30,2,0.000,ALERT,213.29,297.57,60.054,1566181804,"201051344000853","174011545737251",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,1419335.7,1419335.7,12782,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566181838,769483.00
08/18/2019 22:30,2,0.000,ALERT,213.29,297.57,60.049,1566181804,"201051344001145","174011545737251",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,1421019.5,1421019.5,12804,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566181840,769484.00
08/18/2019 22:30,2,0.000,ALERT,213.06,297.26,60.054,1566181804,"201051344000438","174011545737251",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,1414560.4,1414560.4,12775,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566181841,769485.00
08/18/2019 22:30,2,0.000,ALERT,212.61,297.26,60.049,1566181804,"201051344001135","174011545737251",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,1402603.2,1402603.2,12757,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566181843,769486.00
08/18/2019 22:30,2,0.000,ALERT,212.83,298.17,60.070,1566181804,"201051344000983","174011545737251",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,1417707.3,1417707.3,12770,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566181845,769487.00
08/18/2019 22:30,2,0.000,ALERT,213.06,297.26,60.054,1566181804,"201051344001203","174011545737251",0.00,17.00,0,295.46,300.87,0.0,0.0,0.000,1410861.7,1410861.7,12786,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566181847,769488.00
08/18/2019 22:30,2,0.000,ALERT,212.83,297.57,60.086,1566181804,"201051344001230","174011545737251",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,1404723.7,1404723.7,12824,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566181849,769489.00
08/18/2019 22:30,2,0.000,ALERT,212.61,296.96,60.043,1566181804,"201051344000646","174011545737251",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,1398878.2,1398878.2,12785,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566181851,769490.00
08/18/2019 22:30,2,0.000,ALERT,213.06,297.57,60.043,1566181804,"201051344000867","174011545737251",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,1394755.9,1394755.9,12796,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566181853,769491.00
08/18/2019 22:30,2,0.000,ALERT,213.51,297.57,60.043,1566181804,"201051344000633","174011545737251",0.00,17.00,0,293.66,299.07,0.0,0.0,0.000,1391210.6,1391210.6,12802,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566181855,769492.00
08/18/2019 22:30,2,0.000,ALERT,212.61,297.26,60.049,1566181804,"201051344000955","174011545737251",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,1419683.6,1419683.6,12787,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566181857,769493.00
08/18/2019 22:30,2,0.000,ALERT,213.06,297.26,60.043,1566181804,"201051344000648","174011545737251",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,1404436.3,1404436.3,12772,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566181858,769494.00
08/18/2019 22:30,2,0.000,ALERT,213.29,297.87,60.043,1566181804,"201051344000645","174011545737251",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,1410438.9,1410438.9,12779,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566181860,769495.00
08/18/2019 22:30,2,0.000,ALERT,212.83,298.47,60.049,1566181804,"201051344000569","174011545737251",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,1428020.0,1428020.0,12768,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566181862,769496.00
08/18/2019 22:30,2,0.000,ALERT,213.06,297.57,60.075,1566181804,"179051228000119","174011545737251",0.00,19.00,0,294.26,299.07,0.0,0.0,0.000,213604.1,213604.1,12887,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566181864,769497.00
08/18/2019 22:45,2,0.000,ALERT,213.06,299.07,60.033,1566182704,"201051344000579","174011545737251",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,1429590.9,1429590.9,12780,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566182706,769498.00
08/18/2019 22:45,2,0.000,ALERT,212.38,295.76,60.038,1566182704,"201051344001025","174011545737251",0.00,16.70,0,294.86,300.57,0.0,0.0,0.000,1415536.7,1415536.7,12769,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566182708,769499.00
08/18/2019 22:45,2,0.000,ALERT,212.61,296.66,60.065,1566182704,"201051344001093","174011545737251",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,1396639.5,1396639.5,12813,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566182710,769500.00
08/18/2019 22:45,2,0.000,ALERT,212.83,298.47,60.006,1566182704,"201051344000458","174011545737251",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,1409716.2,1409716.2,12769,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566182711,769501.00
08/18/2019 22:45,2,0.000,ALERT,212.38,296.96,60.043,1566182704,"201051344000890","174011545737251",0.00,17.30,0,295.46,300.87,0.0,0.0,0.000,1411979.6,1411979.6,12780,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566182713,769502.00
08/18/2019 22:45,2,0.000,ALERT,212.83,298.47,60.043,1566182704,"201051344000988","174011545737251",0.00,17.30,0,293.36,299.67,0.0,0.0,0.000,1064799.5,1064799.5,12769,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566182715,769503.00
08/18/2019 22:45,2,0.000,ALERT,212.83,297.26,60.038,1566182704,"201051344000582","174011545737251",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,1388750.5,1388750.5,12769,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566182717,769504.00
08/18/2019 22:45,2,0.000,ALERT,212.83,298.77,60.054,1566182704,"201051344000868","174011545737251",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,1396950.1,1396950.1,12771,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566182719,769505.00
08/18/2019 22:45,2,0.000,ALERT,213.51,299.07,60.038,1566182704,"201051344000576","174011545737251",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,1412402.5,1412402.5,12802,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566182721,769506.00
08/18/2019 22:45,2,0.000,ALERT,212.83,298.17,60.033,1566182704,"201051344001158","174011545737251",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,1389953.3,1389953.3,12766,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566182722,769507.00
08/18/2019 22:45,2,0.000,ALERT,212.61,296.06,60.049,1566182704,"201051344000917","174011545737251",0.00,17.80,0,293.96,299.37,0.0,0.0,0.000,1406194.3,1406194.3,12811,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566182724,769508.00
08/18/2019 22:45,2,0.000,ALERT,212.61,295.76,60.043,1566182704,"201051344000417","174011545737251",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,1106220.9,1106220.9,12812,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566182726,769509.00
08/18/2019 22:45,2,0.000,ALERT,212.83,296.36,60.038,1566182704,"201051344000685","174011545737251",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,1411891.8,1411891.8,12785,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566182728,769510.00
08/18/2019 22:45,2,0.000,ALERT,212.61,295.76,60.038,1566182704,"201051344000651","174011545737251",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,1406863.4,1406863.4,12773,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566182730,769511.00
08/18/2019 22:45,2,0.000,ALERT,212.83,299.07,60.038,1566182704,"201051344000594","174011545737251",0.00,17.30,0,295.46,300.27,0.0,0.0,0.000,1416169.7,1416169.7,12777,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566182731,769512.00
08/18/2019 22:45,2,0.000,ALERT,213.06,298.17,60.001,1566182704,"201051344000469","174011545737251",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,1396722.4,1396722.4,12792,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566182733,769513.00
08/18/2019 22:45,2,0.000,ALERT,212.61,296.66,60.070,1566182704,"201051344000585","174011545737251",0.00,17.30,0,294.56,299.97,0.0,0.0,0.000,1423325.9,1423325.9,12766,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566182735,769514.00
08/18/2019 22:45,2,0.000,ALERT,213.51,298.17,60.038,1566182704,"201051344000853","174011545737251",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,1419335.7,1419335.7,12784,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566182737,769515.00
08/18/2019 22:45,2,0.000,ALERT,212.83,296.66,60.065,1566182704,"201051344001145","174011545737251",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,1421019.5,1421019.5,12806,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566182739,769516.00
08/18/2019 22:45,2,0.000,ALERT,212.38,296.36,60.033,1566182704,"201051344000438","174011545737251",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,1414560.4,1414560.4,12777,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566182741,769517.00
08/18/2019 22:45,2,0.000,ALERT,212.16,296.36,60.028,1566182704,"201051344001135","174011545737251",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,1402603.2,1402603.2,12759,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566182742,769518.00
08/18/2019 22:45,2,0.000,ALERT,213.06,298.47,60.038,1566182704,"201051344000983","174011545737251",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,1417707.3,1417707.3,12772,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566182745,769519.00
08/18/2019 22:45,2,0.000,ALERT,212.38,296.06,60.043,1566182704,"201051344001203","174011545737251",0.00,17.00,0,295.16,301.77,0.0,0.0,0.000,1410861.7,1410861.7,12788,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566182747,769520.00
08/18/2019 22:45,2,0.000,ALERT,212.38,296.96,60.059,1566182704,"201051344001230","174011545737251",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,1404723.7,1404723.7,12826,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566182748,769521.00
08/18/2019 22:45,2,0.000,ALERT,211.93,296.06,60.075,1566182704,"201051344000646","174011545737251",0.00,17.00,0,294.26,299.67,0.0,0.0,0.000,1398878.2,1398878.2,12787,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566182750,769522.00
08/18/2019 22:45,2,0.000,ALERT,213.29,298.17,60.022,1566182704,"201051344000867","174011545737251",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,1394755.9,1394755.9,12798,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566182752,769523.00
08/18/2019 22:45,2,0.000,ALERT,213.51,297.87,60.033,1566182704,"201051344000633","174011545737251",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,1391210.6,1391210.6,12804,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566182754,769524.00
08/18/2019 22:45,2,0.000,ALERT,211.93,296.36,60.043,1566182704,"201051344000955","174011545737251",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,1419683.6,1419683.6,12789,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566182756,769525.00
08/18/2019 22:45,2,0.000,ALERT,213.06,297.57,60.038,1566182704,"201051344000648","174011545737251",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,1404436.3,1404436.3,12774,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566182757,769526.00
08/18/2019 22:45,2,0.000,ALERT,213.51,298.47,60.070,1566182704,"201051344000645","174011545737251",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,1410438.9,1410438.9,12781,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566182759,769527.00
08/18/2019 22:45,2,0.000,ALERT,213.06,298.77,60.049,1566182704,"201051344000569","174011545737251",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,1428020.0,1428020.0,12770,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566182761,769528.00
08/18/2019 22:45,2,0.000,ALERT,213.06,297.87,60.043,1566182704,"179051228000119","174011545737251",0.00,19.30,0,294.26,299.37,0.0,0.0,0.000,213604.1,213604.1,12889,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566182763,769529.00
08/18/2019 23:00,2,0.000,ALERT,213.29,299.07,60.012,1566183605,"201051344000579","174011545737251",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,1429590.9,1429590.9,12782,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566183607,769530.00
08/18/2019 23:00,2,0.000,ALERT,213.06,296.66,59.996,1566183605,"201051344001025","174011545737251",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,1415536.7,1415536.7,12771,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566183609,769531.00
08/18/2019 23:00,2,0.000,ALERT,213.06,296.96,60.006,1566183605,"201051344001093","174011545737251",0.00,17.80,0,294.26,297.87,0.0,0.0,0.000,1396639.5,1396639.5,12815,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566183611,769532.00
08/18/2019 23:00,2,0.000,ALERT,213.29,298.77,60.017,1566183605,"201051344000458","174011545737251",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,1409716.2,1409716.2,12771,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566183612,769533.00
08/18/2019 23:00,2,0.000,ALERT,213.06,297.57,60.022,1566183605,"201051344000890","174011545737251",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,1411979.6,1411979.6,12782,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566183614,769534.00
08/18/2019 23:00,2,0.000,ALERT,213.29,298.47,60.049,1566183605,"201051344000988","174011545737251",0.00,17.50,0,294.26,300.87,0.0,0.0,0.000,1064799.5,1064799.5,12771,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566183616,769535.00
08/18/2019 23:00,2,0.000,ALERT,213.51,298.17,60.017,1566183605,"201051344000582","174011545737251",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,1388750.5,1388750.5,12771,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566183618,769536.00
08/18/2019 23:00,2,0.000,ALERT,213.29,299.07,60.006,1566183605,"201051344000868","174011545737251",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,1396950.1,1396950.1,12773,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566183620,769537.00
08/18/2019 23:00,2,0.000,ALERT,213.74,299.07,60.006,1566183605,"201051344000576","174011545737251",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,1412402.5,1412402.5,12804,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566183622,769538.00
08/18/2019 23:00,2,0.000,ALERT,213.51,298.47,60.017,1566183605,"201051344001158","174011545737251",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,1389953.3,1389953.3,12768,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566183623,769539.00
08/18/2019 23:00,2,0.000,ALERT,213.29,296.96,60.022,1566183605,"201051344000917","174011545737251",0.00,18.00,0,293.06,297.87,0.0,0.0,0.000,1406194.3,1406194.3,12813,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566183625,769540.00
08/18/2019 23:00,2,0.000,ALERT,213.29,296.66,60.006,1566183605,"201051344000417","174011545737251",0.00,17.00,0,293.36,297.57,0.0,0.0,0.000,1106220.9,1106220.9,12814,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566183627,769541.00
08/18/2019 23:00,2,0.000,ALERT,213.51,297.57,60.022,1566183605,"201051344000685","174011545737251",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,1411891.8,1411891.8,12787,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566183629,769542.00
08/18/2019 23:00,2,0.000,ALERT,213.51,296.66,59.980,1566183605,"201051344000651","174011545737251",0.00,16.70,0,293.66,297.87,0.0,0.0,0.000,1406863.4,1406863.4,12775,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566183631,769543.00
08/18/2019 23:00,2,0.000,ALERT,213.29,299.37,60.049,1566183605,"201051344000594","174011545737251",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,1416169.7,1416169.7,12779,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566183633,769544.00
08/18/2019 23:00,2,0.000,ALERT,213.51,298.47,59.980,1566183605,"201051344000469","174011545737251",0.00,17.00,0,295.16,300.57,0.0,0.0,0.000,1396722.4,1396722.4,12794,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566183635,769545.00
08/18/2019 23:00,2,0.000,ALERT,213.51,297.57,60.017,1566183605,"201051344000585","174011545737251",0.00,17.50,0,293.96,298.47,0.0,0.0,0.000,1423325.9,1423325.9,12768,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566183636,769546.00
08/18/2019 23:00,2,0.000,ALERT,213.96,298.47,60.022,1566183605,"201051344000853","174011545737251",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,1419335.7,1419335.7,12786,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566183638,769547.00
08/18/2019 23:00,2,0.000,ALERT,213.74,297.87,60.006,1566183605,"201051344001145","174011545737251",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,1421019.5,1421019.5,12808,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566183640,769548.00
08/18/2019 23:00,2,0.000,ALERT,213.51,297.26,60.022,1566183605,"201051344000438","174011545737251",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,1414560.4,1414560.4,12779,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566183642,769549.00
08/18/2019 23:00,2,0.000,ALERT,213.06,297.57,60.022,1566183605,"201051344001135","174011545737251",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,1402603.2,1402603.2,12761,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566183644,769550.00
08/18/2019 23:00,2,0.000,ALERT,213.51,298.77,60.017,1566183605,"201051344000983","174011545737251",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,1417707.3,1417707.3,12774,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566183646,769551.00
08/18/2019 23:00,2,0.000,ALERT,213.51,296.96,60.022,1566183605,"201051344001203","174011545737251",0.00,17.30,0,294.26,299.97,0.0,0.0,0.000,1410861.7,1410861.7,12790,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566183648,769552.00
08/18/2019 23:00,2,0.000,ALERT,213.29,297.57,60.022,1566183605,"201051344001230","174011545737251",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,1404723.7,1404723.7,12828,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566183650,769553.00
08/18/2019 23:00,2,0.000,ALERT,212.83,297.26,60.033,1566183605,"201051344000646","174011545737251",0.00,17.00,0,293.66,298.17,0.0,0.0,0.000,1398878.2,1398878.2,12789,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566183652,769554.00
08/18/2019 23:00,2,0.000,ALERT,213.96,298.47,60.022,1566183605,"201051344000867","174011545737251",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,1394755.9,1394755.9,12800,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566183654,769555.00
08/18/2019 23:00,2,0.000,ALERT,214.19,298.47,60.059,1566183605,"201051344000633","174011545737251",0.00,17.00,0,294.86,300.57,0.0,0.0,0.000,1391210.6,1391210.6,12806,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566183655,769556.00
08/18/2019 23:00,2,0.000,ALERT,213.06,297.57,60.033,1566183605,"201051344000955","174011545737251",0.00,17.50,0,294.26,298.17,0.0,0.0,0.000,1419683.6,1419683.6,12791,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566183657,769557.00
08/18/2019 23:00,2,0.000,ALERT,213.96,298.17,60.022,1566183605,"201051344000648","174011545737251",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,1404436.3,1404436.3,12776,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566183659,769558.00
08/18/2019 23:00,2,0.000,ALERT,214.19,298.77,60.017,1566183605,"201051344000645","174011545737251",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,1410438.9,1410438.9,12783,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566183661,769559.00
08/18/2019 23:00,2,0.000,ALERT,213.51,299.37,60.022,1566183605,"201051344000569","174011545737251",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,1428020.0,1428020.0,12772,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566183663,769560.00
08/18/2019 23:00,2,0.000,ALERT,213.96,298.47,60.022,1566183605,"179051228000119","174011545737251",0.00,19.30,0,294.56,300.27,0.0,0.0,0.000,213604.1,213604.1,12891,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566183665,769561.00
08/18/2019 23:15,2,0.000,ALERT,212.61,297.87,60.022,1566184504,"201051344000579","174011545737251",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,1429590.9,1429590.9,12784,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566184507,769562.00
08/18/2019 23:15,2,0.000,ALERT,213.29,296.66,60.022,1566184504,"201051344001025","174011545737251",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,1415536.7,1415536.7,12773,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566184509,769563.00
08/18/2019 23:15,2,0.000,ALERT,213.51,297.26,60.012,1566184504,"201051344001093","174011545737251",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,1396639.5,1396639.5,12817,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566184510,769564.00
08/18/2019 23:15,2,0.000,ALERT,212.61,297.26,60.022,1566184504,"201051344000458","174011545737251",0.00,18.00,0,295.76,301.17,0.0,0.0,0.000,1409716.2,1409716.2,12773,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566184512,769565.00
08/18/2019 23:15,2,0.000,ALERT,213.29,297.87,60.012,1566184504,"201051344000890","174011545737251",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,1411979.6,1411979.6,12784,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566184514,769566.00
08/18/2019 23:15,2,0.000,ALERT,212.38,296.96,59.975,1566184504,"201051344000988","174011545737251",0.00,17.50,0,292.76,299.97,0.0,0.0,0.000,1064799.5,1064799.5,12773,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566184516,769567.00
08/18/2019 23:15,2,0.000,ALERT,213.96,298.17,60.017,1566184504,"201051344000582","174011545737251",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,1388750.5,1388750.5,12773,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566184518,769568.00
08/18/2019 23:15,2,0.000,ALERT,212.61,297.57,59.985,1566184504,"201051344000868","174011545737251",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,1396950.1,1396950.1,12775,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566184519,769569.00
08/18/2019 23:15,2,0.000,ALERT,213.06,297.57,60.017,1566184504,"201051344000576","174011545737251",0.00,17.50,0,295.46,300.27,0.0,0.0,0.000,1412402.5,1412402.5,12806,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566184521,769570.00
08/18/2019 23:15,2,0.000,ALERT,212.61,296.96,60.006,1566184504,"201051344001158","174011545737251",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,1389953.3,1389953.3,12770,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566184523,769571.00
08/18/2019 23:15,2,0.000,ALERT,213.51,296.96,60.049,1566184504,"201051344000917","174011545737251",0.00,18.00,0,294.26,298.17,0.0,0.0,0.000,1406194.3,1406194.3,12815,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566184525,769572.00
08/18/2019 23:15,2,0.000,ALERT,213.51,296.36,60.006,1566184504,"201051344000417","174011545737251",0.00,17.30,0,294.56,298.17,0.0,0.0,0.000,1106220.9,1106220.9,12816,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566184527,769573.00
08/18/2019 23:15,2,0.000,ALERT,213.51,296.96,60.017,1566184504,"201051344000685","174011545737251",0.00,17.30,0,295.46,298.77,0.0,0.0,0.000,1411891.8,1411891.8,12789,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566184529,769574.00
08/18/2019 23:15,2,0.000,ALERT,213.29,296.06,60.017,1566184504,"201051344000651","174011545737251",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,1406863.4,1406863.4,12777,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566184530,769575.00
08/18/2019 23:15,2,0.000,ALERT,212.38,297.57,60.012,1566184504,"201051344000594","174011545737251",0.00,17.30,0,295.16,300.57,0.0,0.0,0.000,1416169.7,1416169.7,12781,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566184532,769576.00
08/18/2019 23:15,2,0.000,ALERT,212.61,296.96,60.006,1566184504,"201051344000469","174011545737251",0.00,17.00,0,294.26,299.97,0.0,0.0,0.000,1396722.4,1396722.4,12796,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566184534,769577.00
08/18/2019 23:15,2,0.000,ALERT,213.29,297.26,60.033,1566184504,"201051344000585","174011545737251",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,1423325.9,1423325.9,12770,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566184536,769578.00
08/18/2019 23:15,2,0.000,ALERT,213.06,296.66,60.001,1566184504,"201051344000853","174011545737251",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,1419335.7,1419335.7,12788,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566184538,769579.00
08/18/2019 23:15,2,0.000,ALERT,213.51,297.26,60.001,1566184504,"201051344001145","174011545737251",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,1421019.5,1421019.5,12810,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566184539,769580.00
08/18/2019 23:15,2,0.000,ALERT,213.06,296.96,59.990,1566184504,"201051344000438","174011545737251",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,1414560.4,1414560.4,12781,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566184541,769581.00
08/18/2019 23:15,2,0.000,ALERT,212.83,296.96,60.017,1566184504,"201051344001135","174011545737251",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,1402603.2,1402603.2,12763,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566184544,769582.00
08/18/2019 23:15,2,0.000,ALERT,212.61,297.26,59.996,1566184504,"201051344000983","174011545737251",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,1417707.3,1417707.3,12776,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566184546,769583.00
08/18/2019 23:15,2,0.000,ALERT,213.29,296.66,60.001,1566184504,"201051344001203","174011545737251",0.00,17.30,0,295.46,300.57,0.0,0.0,0.000,1410861.7,1410861.7,12792,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566184547,769584.00
08/18/2019 23:15,2,0.000,ALERT,213.06,297.57,59.996,1566184504,"201051344001230","174011545737251",0.00,17.00,0,295.76,299.07,0.0,0.0,0.000,1404723.7,1404723.7,12830,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566184549,769585.00
08/18/2019 23:15,2,0.000,ALERT,212.83,296.66,60.017,1566184504,"201051344000646","174011545737251",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,1398878.2,1398878.2,12791,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566184551,769586.00
08/18/2019 23:15,2,0.000,ALERT,212.83,296.96,59.969,1566184504,"201051344000867","174011545737251",0.00,17.80,0,295.46,300.87,0.0,0.0,0.000,1394755.9,1394755.9,12802,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566184553,769587.00
08/18/2019 23:15,2,0.000,ALERT,213.29,296.96,60.028,1566184504,"201051344000633","174011545737251",0.00,17.00,0,293.36,299.67,0.0,0.0,0.000,1391210.6,1391210.6,12808,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566184555,769588.00
08/18/2019 23:15,2,0.000,ALERT,212.83,297.26,60.006,1566184504,"201051344000955","174011545737251",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,1419683.6,1419683.6,12793,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566184557,769589.00
