ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/18/2019 23:15,2,0.000,ALERT,212.83,296.66,59.985,1566184504,"201051344000648","174011545737251",0.00,17.00,0,294.86,300.57,0.0,0.0,0.000,1404436.3,1404436.3,12778,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566184558,769590.00
08/18/2019 23:15,2,0.000,ALERT,213.29,297.26,60.022,1566184504,"201051344000645","174011545737251",0.00,17.80,0,295.16,300.57,0.0,0.0,0.000,1410438.9,1410438.9,12785,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566184560,769591.00
08/18/2019 23:15,2,0.000,ALERT,212.83,297.87,60.001,1566184504,"201051344000569","174011545737251",0.00,17.80,0,296.06,301.17,0.0,0.0,0.000,1428020.0,1428020.0,12774,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566184562,769592.00
08/18/2019 23:15,2,0.000,ALERT,213.06,296.96,59.996,1566184504,"179051228000119","174011545737251",0.00,19.30,0,293.96,299.97,0.0,0.0,0.000,213604.1,213604.1,12893,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566184564,769593.00
08/18/2019 23:30,2,0.000,ALERT,212.61,297.87,60.001,1566185404,"201051344000579","174011545737251",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,1429590.9,1429590.9,12786,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566185406,769594.00
08/18/2019 23:30,2,0.000,ALERT,212.83,296.66,60.038,1566185404,"201051344001025","174011545737251",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,1415536.7,1415536.7,12775,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566185408,769595.00
08/18/2019 23:30,2,0.000,ALERT,213.06,297.26,59.990,1566185404,"201051344001093","174011545737251",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,1396639.5,1396639.5,12819,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566185410,769596.00
08/18/2019 23:30,2,0.000,ALERT,212.61,297.57,60.038,1566185404,"201051344000458","174011545737251",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,1409716.2,1409716.2,12775,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566185412,769597.00
08/18/2019 23:30,2,0.000,ALERT,213.06,297.87,60.038,1566185404,"201051344000890","174011545737251",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,1411979.6,1411979.6,12786,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566185413,769598.00
08/18/2019 23:30,2,0.000,ALERT,212.61,297.87,60.059,1566185404,"201051344000988","174011545737251",0.00,17.50,0,292.76,298.77,0.0,0.0,0.000,1064799.5,1064799.5,12775,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566185415,769599.00
08/18/2019 23:30,2,0.000,ALERT,213.51,298.17,60.059,1566185404,"201051344000582","174011545737251",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,1388750.5,1388750.5,12775,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566185417,769600.00
08/18/2019 23:30,2,0.000,ALERT,212.61,298.17,60.022,1566185404,"201051344000868","174011545737251",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,1396950.1,1396950.1,12777,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566185419,769601.00
08/18/2019 23:30,2,0.000,ALERT,213.29,298.17,60.043,1566185404,"201051344000576","174011545737251",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,1412402.5,1412402.5,12809,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566185421,769602.00
08/18/2019 23:30,2,0.000,ALERT,212.83,297.26,60.043,1566185404,"201051344001158","174011545737251",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,1389953.3,1389953.3,12773,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566185424,769603.00
08/18/2019 23:30,2,0.000,ALERT,213.29,296.96,60.054,1566185404,"201051344000917","174011545737251",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,1406194.3,1406194.3,12818,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566185426,769604.00
08/18/2019 23:30,2,0.000,ALERT,213.29,296.96,60.038,1566185404,"201051344000417","174011545737251",0.00,17.30,0,294.56,298.17,0.0,0.0,0.000,1106220.9,1106220.9,12819,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566185428,769605.00
08/18/2019 23:30,2,0.000,ALERT,213.51,297.57,60.033,1566185404,"201051344000685","174011545737251",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,1411891.8,1411891.8,12792,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566185431,769606.00
08/18/2019 23:30,2,0.000,ALERT,213.29,296.66,60.043,1566185404,"201051344000651","174011545737251",0.00,16.70,0,294.26,298.17,0.0,0.0,0.000,1406863.4,1406863.4,12780,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566185433,769607.00
08/18/2019 23:30,2,0.000,ALERT,212.38,298.17,60.043,1566185404,"201051344000594","174011545737251",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,1416169.7,1416169.7,12784,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566185436,769608.00
08/18/2019 23:30,2,0.000,ALERT,212.61,297.26,60.038,1566185404,"201051344000469","174011545737251",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,1396722.4,1396722.4,12799,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566185438,769609.00
08/18/2019 23:30,2,0.000,ALERT,213.29,297.87,60.033,1566185404,"201051344000585","174011545737251",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,1423325.9,1423325.9,12773,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566185441,769610.00
08/18/2019 23:30,2,0.000,ALERT,213.06,297.26,60.033,1566185404,"201051344000853","174011545737251",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,1419335.7,1419335.7,12791,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566185443,769611.00
08/18/2019 23:30,2,0.000,ALERT,213.29,297.57,60.038,1566185404,"201051344001145","174011545737251",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,1421019.5,1421019.5,12813,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566185446,769612.00
08/18/2019 23:30,2,0.000,ALERT,213.29,297.26,60.022,1566185404,"201051344000438","174011545737251",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,1414560.4,1414560.4,12784,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566185449,769613.00
08/18/2019 23:30,2,0.000,ALERT,212.83,297.26,60.043,1566185404,"201051344001135","174011545737251",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,1402603.2,1402603.2,12766,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566185451,769614.00
08/18/2019 23:30,2,0.000,ALERT,212.61,297.57,60.017,1566185404,"201051344000983","174011545737251",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,1417707.3,1417707.3,12779,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566185453,769615.00
08/18/2019 23:30,2,0.000,ALERT,213.06,297.26,60.070,1566185404,"201051344001203","174011545737251",0.00,17.30,0,295.16,300.57,0.0,0.0,0.000,1410861.7,1410861.7,12795,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566185456,769616.00
08/18/2019 23:30,2,0.000,ALERT,213.06,297.87,60.049,1566185404,"201051344001230","174011545737251",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,1404723.7,1404723.7,12832,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566185458,769617.00
08/18/2019 23:30,2,0.000,ALERT,212.61,297.26,60.054,1566185404,"201051344000646","174011545737251",0.00,17.00,0,294.26,298.47,0.0,0.0,0.000,1398878.2,1398878.2,12793,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566185459,769618.00
08/18/2019 23:30,2,0.000,ALERT,212.83,297.26,60.049,1566185404,"201051344000867","174011545737251",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,1394755.9,1394755.9,12804,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566185461,769619.00
08/18/2019 23:30,2,0.000,ALERT,213.06,296.96,60.043,1566185404,"201051344000633","174011545737251",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,1391210.6,1391210.6,12810,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566185463,769620.00
08/18/2019 23:30,2,0.000,ALERT,212.61,297.57,60.043,1566185404,"201051344000955","174011545737251",0.00,17.50,0,294.86,298.77,0.0,0.0,0.000,1419683.6,1419683.6,12795,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566185465,769621.00
08/18/2019 23:30,2,0.000,ALERT,212.83,296.66,60.043,1566185404,"201051344000648","174011545737251",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,1404436.3,1404436.3,12780,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566185467,769622.00
08/18/2019 23:30,2,0.000,ALERT,213.06,297.26,60.049,1566185404,"201051344000645","174011545737251",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,1410438.9,1410438.9,12787,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566185469,769623.00
08/18/2019 23:30,2,0.000,ALERT,212.61,297.87,60.001,1566185404,"201051344000569","174011545737251",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,1428020.0,1428020.0,12776,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566185470,769624.00
08/18/2019 23:30,2,0.000,ALERT,212.83,296.96,60.054,1566185404,"179051228000119","174011545737251",0.00,19.30,0,293.66,298.47,0.0,0.0,0.000,213604.1,213604.1,12895,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566185472,769625.00
08/18/2019 23:45,2,0.000,ALERT,212.16,297.87,60.033,1566186304,"201051344000579","174011545737251",0.00,17.30,0,296.36,299.67,0.0,0.0,0.000,1429590.9,1429590.9,12788,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566186306,769626.00
08/18/2019 23:45,2,0.000,ALERT,211.93,296.06,60.043,1566186304,"201051344001025","174011545737251",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,1415536.7,1415536.7,12777,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566186308,769627.00
08/18/2019 23:45,2,0.000,ALERT,212.16,296.66,60.038,1566186304,"201051344001093","174011545737251",0.00,17.80,0,295.16,298.77,0.0,0.0,0.000,1396639.5,1396639.5,12821,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566186310,769628.00
08/18/2019 23:45,2,0.000,ALERT,211.93,297.57,60.049,1566186304,"201051344000458","174011545737251",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,1409716.2,1409716.2,12777,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566186312,769629.00
08/18/2019 23:45,2,0.000,ALERT,211.93,296.96,60.038,1566186304,"201051344000890","174011545737251",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,1411979.6,1411979.6,12788,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566186314,769630.00
08/18/2019 23:45,2,0.000,ALERT,212.16,297.57,60.038,1566186304,"201051344000988","174011545737251",0.00,17.50,0,293.36,299.07,0.0,0.0,0.000,1064799.5,1064799.5,12777,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566186315,769631.00
08/18/2019 23:45,2,0.000,ALERT,212.61,297.57,60.028,1566186304,"201051344000582","174011545737251",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,1388750.5,1388750.5,12777,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566186317,769632.00
08/18/2019 23:45,2,0.000,ALERT,212.16,298.17,60.038,1566186304,"201051344000868","174011545737251",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,1396950.1,1396950.1,12779,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566186319,769633.00
08/18/2019 23:45,2,0.000,ALERT,212.61,297.87,60.033,1566186304,"201051344000576","174011545737251",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,1412402.5,1412402.5,12811,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566186321,769634.00
08/18/2019 23:45,2,0.000,ALERT,212.16,297.26,60.075,1566186304,"201051344001158","174011545737251",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,1389953.3,1389953.3,12775,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566186323,769635.00
08/18/2019 23:45,2,0.000,ALERT,212.16,296.06,59.996,1566186304,"201051344000917","174011545737251",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,1406194.3,1406194.3,12820,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566186325,769636.00
08/18/2019 23:45,2,0.000,ALERT,212.16,295.76,60.038,1566186304,"201051344000417","174011545737251",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,1106220.9,1106220.9,12821,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566186326,769637.00
08/18/2019 23:45,2,0.000,ALERT,212.38,296.66,60.028,1566186304,"201051344000685","174011545737251",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,1411891.8,1411891.8,12794,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566186328,769638.00
08/18/2019 23:45,2,0.000,ALERT,212.16,295.76,60.012,1566186304,"201051344000651","174011545737251",0.00,16.30,0,294.86,298.47,0.0,0.0,0.000,1406863.4,1406863.4,12782,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1566186330,769639.00
08/18/2019 23:45,2,0.000,ALERT,211.93,298.17,60.065,1566186304,"201051344000594","174011545737251",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,1416169.7,1416169.7,12786,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566186332,769640.00
08/18/2019 23:45,2,0.000,ALERT,212.16,297.26,60.001,1566186304,"201051344000469","174011545737251",0.00,17.00,0,294.56,298.77,0.0,0.0,0.000,1396722.4,1396722.4,12801,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566186334,769641.00
08/18/2019 23:45,2,0.000,ALERT,212.38,296.96,60.033,1566186304,"201051344000585","174011545737251",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,1423325.9,1423325.9,12775,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566186335,769642.00
08/18/2019 23:45,2,0.000,ALERT,212.61,297.26,60.043,1566186304,"201051344000853","174011545737251",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,1419335.7,1419335.7,12793,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566186337,769643.00
08/18/2019 23:45,2,0.000,ALERT,212.38,296.66,60.028,1566186304,"201051344001145","174011545737251",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,1421019.5,1421019.5,12815,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566186339,769644.00
08/18/2019 23:45,2,0.000,ALERT,212.16,296.36,60.017,1566186304,"201051344000438","174011545737251",0.00,16.70,0,295.46,299.07,0.0,0.0,0.000,1414560.4,1414560.4,12786,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566186341,769645.00
08/18/2019 23:45,2,0.000,ALERT,211.70,296.36,59.990,1566186304,"201051344001135","174011545737251",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,1402603.2,1402603.2,12768,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566186343,769646.00
08/18/2019 23:45,2,0.000,ALERT,212.16,297.87,60.043,1566186304,"201051344000983","174011545737251",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,1417707.3,1417707.3,12781,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566186345,769647.00
08/18/2019 23:45,2,0.000,ALERT,212.16,296.36,60.033,1566186304,"201051344001203","174011545737251",0.00,17.00,0,295.46,300.57,0.0,0.0,0.000,1410861.7,1410861.7,12797,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566186347,769648.00
08/18/2019 23:45,2,0.000,ALERT,212.16,296.96,60.038,1566186304,"201051344001230","174011545737251",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,1404723.7,1404723.7,12835,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566186349,769649.00
08/18/2019 23:45,2,0.000,ALERT,211.70,296.36,60.012,1566186304,"201051344000646","174011545737251",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,1398878.2,1398878.2,12796,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566186352,769650.00
08/18/2019 23:45,2,0.000,ALERT,212.38,297.26,60.028,1566186304,"201051344000867","174011545737251",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,1394755.9,1394755.9,12807,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566186354,769651.00
08/18/2019 23:45,2,0.000,ALERT,212.83,296.96,60.038,1566186304,"201051344000633","174011545737251",0.00,17.00,0,293.36,298.47,0.0,0.0,0.000,1391210.6,1391210.6,12813,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566186357,769652.00
08/18/2019 23:45,2,0.000,ALERT,211.70,296.66,60.043,1566186304,"201051344000955","174011545737251",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,1419683.6,1419683.6,12798,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566186359,769653.00
08/18/2019 23:45,2,0.000,ALERT,212.38,296.66,59.996,1566186304,"201051344000648","174011545737251",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,1404436.3,1404436.3,12783,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566186362,769654.00
08/18/2019 23:45,2,0.000,ALERT,212.61,297.57,60.043,1566186304,"201051344000645","174011545737251",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,1410438.9,1410438.9,12790,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566186364,769655.00
08/18/2019 23:45,2,0.000,ALERT,212.16,297.87,60.043,1566186304,"201051344000569","174011545737251",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,1428020.0,1428020.0,12778,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1566186366,769656.00
08/18/2019 23:45,2,0.000,ALERT,212.38,296.96,60.043,1566186304,"179051228000119","174011545737251",0.00,19.30,0,293.66,298.47,0.0,0.0,0.000,213604.1,213604.1,12897,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1566186368,769657.00
